ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 00:00,2,0.000,ALERT,213.29,300.87,59.986,1485147603,"201051344000645","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,615438.3,615438.3,21633,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147605,1528214.00
01/23/2017 00:00,2,0.000,ALERT,212.16,299.67,59.970,1485147603,"274151322000085","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,845699.6,845699.6,21778,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147607,1528215.00
01/23/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1485147603,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,604682.6,604682.6,22012,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147609,1528216.00
01/23/2017 00:00,2,0.000,ALERT,213.06,301.47,59.986,1485147603,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,607510.6,607510.6,21985,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147611,1528217.00
01/23/2017 00:00,2,0.000,ALERT,213.06,301.47,59.970,1485147603,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,603399.2,603399.2,21971,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147612,1528218.00
01/23/2017 00:00,2,0.000,ALERT,212.16,300.27,59.975,1485147603,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,873965.2,873965.2,21536,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147614,1528219.00
01/23/2017 00:00,2,0.000,ALERT,213.51,301.77,59.959,1485147603,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,613976.7,613976.7,22030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147616,1528220.00
01/23/2017 00:00,2,0.000,ALERT,213.29,302.07,59.970,1485147603,"201051344001230","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,606722.2,606722.2,21894,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147618,1528221.00
01/23/2017 00:00,2,0.000,ALERT,213.74,302.37,59.975,1485147603,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,598679.4,598679.4,22005,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147620,1528222.00
01/23/2017 00:00,2,0.000,ALERT,213.06,301.47,59.970,1485147603,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,613895.2,613895.2,21963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147621,1528223.00
01/23/2017 00:00,2,0.000,ALERT,212.16,298.77,59.975,1485147603,"274151322000094","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,719878.4,719878.4,22265,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147623,1528224.00
01/23/2017 00:00,2,0.000,ALERT,212.83,301.77,59.991,1485147603,"201051344000579","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,622959.9,622959.9,21906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147625,1528225.00
01/23/2017 00:00,2,0.000,ALERT,213.29,302.07,59.981,1485147603,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,610869.2,610869.2,22032,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147627,1528226.00
01/23/2017 00:00,2,0.000,ALERT,213.29,301.47,59.975,1485147603,"201051344000438","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,611925.2,611925.2,22043,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147629,1528227.00
01/23/2017 00:00,2,0.000,ALERT,213.51,300.87,59.954,1485147603,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,595639.8,595639.8,22160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147630,1528228.00
01/23/2017 00:00,2,0.000,ALERT,212.38,300.57,59.970,1485147603,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,865552.5,865552.5,21573,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147632,1528229.00
01/23/2017 00:00,2,0.000,ALERT,212.83,299.37,59.965,1485147603,"274151322000076","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,922895.3,922895.3,21683,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147634,1528230.00
01/23/2017 00:00,2,0.000,ALERT,212.83,302.07,59.981,1485147603,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,606017.0,606017.0,21999,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147636,1528231.00
01/23/2017 00:00,2,0.000,ALERT,212.38,300.57,59.970,1485147603,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,913840.7,913840.7,21750,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147637,1528232.00
01/23/2017 00:00,2,0.000,ALERT,212.83,301.17,59.991,1485147603,"201051344000988","219011344069620",0.00,3.70,0,297.26,304.18,0.0,0.0,0.000,568171.4,568171.4,22033,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147640,1528233.00
01/23/2017 00:00,2,0.000,ALERT,213.29,300.87,60.002,1485147603,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,612133.0,612133.0,22062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147641,1528234.00
01/23/2017 00:00,2,0.000,ALERT,212.83,301.47,59.981,1485147603,"201051344000458","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,616072.0,616072.0,21773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147643,1528235.00
01/23/2017 00:00,2,0.000,ALERT,213.51,300.87,59.981,1485147603,"201051344000853","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,614725.0,614725.0,21705,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147645,1528236.00
01/23/2017 00:00,2,0.000,ALERT,213.74,301.77,60.002,1485147603,"201051344000685","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,611212.0,611212.0,21962,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147647,1528237.00
01/23/2017 00:00,2,0.000,ALERT,213.51,301.17,59.991,1485147603,"201051344000917","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,608177.7,608177.7,21975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147649,1528238.00
01/23/2017 00:00,2,0.000,ALERT,213.96,302.07,60.002,1485147603,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,614167.8,614167.8,21837,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147651,1528239.00
01/23/2017 00:00,2,0.000,ALERT,213.51,300.87,59.986,1485147603,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,606760.0,606760.0,22007,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147652,1528240.00
01/23/2017 00:00,2,0.000,ALERT,211.93,299.37,60.007,1485147603,"274151322000088","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,830866.5,830866.5,21690,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147654,1528241.00
01/23/2017 00:00,2,0.000,ALERT,213.06,299.07,59.986,1485147603,"274151322000068","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,720957.1,720957.1,22161,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147656,1528242.00
01/23/2017 00:00,2,0.000,ALERT,213.06,301.47,59.991,1485147603,"201051344001135","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,602372.3,602372.3,22054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147658,1528243.00
01/23/2017 00:00,2,0.000,ALERT,212.61,301.47,59.996,1485147603,"201051344000594","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,618478.1,618478.1,21945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147660,1528244.00
01/23/2017 00:00,2,0.000,ALERT,213.51,301.17,59.991,1485147603,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,610722.8,610722.8,22056,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147661,1528245.00
01/23/2017 00:00,2,0.000,ALERT,212.16,299.37,59.965,1485147603,"274151322000054","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,847073.8,847073.8,21771,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147663,1528246.00
01/23/2017 00:00,2,0.000,ALERT,213.29,300.87,59.996,1485147603,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,604874.5,604874.5,22038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147665,1528247.00
01/23/2017 00:00,2,0.000,ALERT,213.51,301.77,59.996,1485147603,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,607707.4,607707.4,21976,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147667,1528248.00
01/23/2017 00:00,2,0.000,ALERT,212.38,300.57,60.034,1485147603,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,623852.2,623852.2,21626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147668,1528249.00
01/23/2017 00:00,2,0.000,ALERT,213.06,300.57,59.991,1485147603,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,613468.7,613468.7,21610,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147670,1528250.00
01/23/2017 00:00,2,0.000,ALERT,213.06,301.77,59.986,1485147603,"201051344000569","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,624168.4,624168.4,21636,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147672,1528251.00
01/23/2017 00:00,2,0.000,ALERT,213.06,301.17,59.991,1485147603,"201051344000983","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,616996.6,616996.6,21763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147674,1528252.00
01/23/2017 00:00,2,0.000,ALERT,213.06,301.17,59.991,1485147603,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,605528.4,605528.4,21954,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485147676,1528253.00
01/23/2017 00:00,2,0.000,ALERT,213.74,302.07,60.023,1485147603,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,616125.8,616125.8,21660,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147677,1528254.00
01/23/2017 00:00,2,0.000,ALERT,212.38,298.47,59.986,1485147603,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,819094.3,819094.3,21973,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485147679,1528255.00
01/23/2017 00:15,2,0.000,ALERT,213.74,301.77,59.996,1485148503,"201051344000645","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,615438.3,615438.3,21635,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148505,1528256.00
01/23/2017 00:15,2,0.000,ALERT,212.38,299.37,59.975,1485148503,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,845699.6,845699.6,21780,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148507,1528257.00
01/23/2017 00:15,2,0.000,ALERT,213.74,301.77,60.012,1485148503,"201051344000633","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,604682.6,604682.6,22014,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148509,1528258.00
01/23/2017 00:15,2,0.000,ALERT,213.29,302.07,59.996,1485148503,"201051344000469","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,607510.6,607510.6,21987,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148511,1528259.00
01/23/2017 00:15,2,0.000,ALERT,213.29,302.07,59.996,1485148503,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,603399.2,603399.2,21973,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148512,1528260.00
01/23/2017 00:15,2,0.000,ALERT,211.93,299.07,59.975,1485148503,"274151322000052","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,873965.2,873965.2,21538,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148514,1528261.00
01/23/2017 00:15,2,0.000,ALERT,213.74,302.37,59.981,1485148503,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,613976.7,613976.7,22032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148516,1528262.00
01/23/2017 00:15,2,0.000,ALERT,213.29,302.07,59.981,1485148503,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,606722.2,606722.2,21896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148518,1528263.00
01/23/2017 00:15,2,0.000,ALERT,213.96,302.68,59.981,1485148503,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,598679.4,598679.4,22007,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148520,1528264.00
01/23/2017 00:15,2,0.000,ALERT,213.06,302.07,59.981,1485148503,"201051344000955","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,613895.2,613895.2,21965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148521,1528265.00
01/23/2017 00:15,2,0.000,ALERT,212.16,298.77,59.959,1485148503,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,719878.4,719878.4,22267,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148523,1528266.00
01/23/2017 00:15,2,0.000,ALERT,213.06,302.07,59.981,1485148503,"201051344000579","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,622959.9,622959.9,21908,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148525,1528267.00
01/23/2017 00:15,2,0.000,ALERT,213.29,302.37,59.975,1485148503,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,610869.2,610869.2,22034,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148527,1528268.00
01/23/2017 00:15,2,0.000,ALERT,213.51,302.07,59.970,1485148503,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,611925.2,611925.2,22045,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148529,1528269.00
01/23/2017 00:15,2,0.000,ALERT,213.74,301.47,59.975,1485148503,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,595639.8,595639.8,22162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148530,1528270.00
01/23/2017 00:15,2,0.000,ALERT,212.38,299.67,59.970,1485148503,"274151322000083","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,865552.5,865552.5,21575,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148532,1528271.00
01/23/2017 00:15,2,0.000,ALERT,212.83,299.07,59.970,1485148503,"274151322000076","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,922895.3,922895.3,21685,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148534,1528272.00
01/23/2017 00:15,2,0.000,ALERT,213.06,302.07,59.975,1485148503,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,606017.0,606017.0,22001,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148536,1528273.00
01/23/2017 00:15,2,0.000,ALERT,212.38,300.27,59.981,1485148503,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,913840.7,913840.7,21752,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148538,1528274.00
01/23/2017 00:15,2,0.000,ALERT,212.83,301.47,59.970,1485148503,"201051344000988","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,568171.4,568171.4,22035,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148539,1528275.00
01/23/2017 00:15,2,0.000,ALERT,213.29,301.17,59.965,1485148503,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,612133.0,612133.0,22064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148541,1528276.00
01/23/2017 00:15,2,0.000,ALERT,213.06,302.07,59.965,1485148503,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,616072.0,616072.0,21775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148543,1528277.00
01/23/2017 00:15,2,0.000,ALERT,213.74,301.47,59.965,1485148503,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614725.0,614725.0,21707,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148545,1528278.00
01/23/2017 00:15,2,0.000,ALERT,213.96,302.07,59.954,1485148503,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,611212.0,611212.0,21964,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148547,1528279.00
01/23/2017 00:15,2,0.000,ALERT,213.74,301.47,59.959,1485148503,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,608177.7,608177.7,21977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148549,1528280.00
01/23/2017 00:15,2,0.000,ALERT,213.74,302.07,59.975,1485148503,"201051344001145","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,614167.8,614167.8,21839,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148550,1528281.00
01/23/2017 00:15,2,0.000,ALERT,213.74,301.47,59.944,1485148503,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,606760.0,606760.0,22009,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148552,1528282.00
01/23/2017 00:15,2,0.000,ALERT,211.93,299.37,59.949,1485148503,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,830866.5,830866.5,21692,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148554,1528283.00
01/23/2017 00:15,2,0.000,ALERT,212.83,298.77,59.959,1485148503,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,720957.1,720957.1,22163,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148556,1528284.00
01/23/2017 00:15,2,0.000,ALERT,213.06,301.47,59.949,1485148503,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,602372.3,602372.3,22056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148558,1528285.00
01/23/2017 00:15,2,0.000,ALERT,212.61,302.07,59.954,1485148503,"201051344000594","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,618478.1,618478.1,21947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148560,1528286.00
01/23/2017 00:15,2,0.000,ALERT,213.74,301.47,59.954,1485148503,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,610722.8,610722.8,22058,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148562,1528287.00
01/23/2017 00:15,2,0.000,ALERT,212.16,299.97,59.949,1485148503,"274151322000054","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,847073.8,847073.8,21773,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148563,1528288.00
01/23/2017 00:15,2,0.000,ALERT,213.51,301.47,59.954,1485148503,"201051344000867","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,604874.5,604874.5,22040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148565,1528289.00
01/23/2017 00:15,2,0.000,ALERT,213.51,302.07,59.944,1485148503,"201051344001093","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,607707.4,607707.4,21978,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148567,1528290.00
01/23/2017 00:15,2,0.000,ALERT,213.06,301.77,59.944,1485148503,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,623852.2,623852.2,21628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148569,1528291.00
01/23/2017 00:15,2,0.000,ALERT,213.29,301.17,59.912,1485148503,"201051344000648","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,613468.7,613468.7,21612,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148571,1528292.00
01/23/2017 00:15,2,0.000,ALERT,213.29,302.07,59.981,1485148503,"201051344000569","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,624168.4,624168.4,21638,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148572,1528293.00
01/23/2017 00:15,2,0.000,ALERT,213.29,302.07,59.970,1485148503,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,616996.6,616996.6,21765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148574,1528294.00
01/23/2017 00:15,2,0.000,ALERT,213.29,301.77,59.954,1485148503,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,605528.4,605528.4,21956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148576,1528295.00
01/23/2017 00:15,2,0.000,ALERT,213.51,302.37,59.959,1485148503,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,616125.8,616125.8,21662,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485148578,1528296.00
01/23/2017 00:15,2,0.000,ALERT,212.38,298.77,59.970,1485148503,"274151322000087","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,819094.3,819094.3,21975,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485148579,1528297.00
01/23/2017 00:30,2,0.000,ALERT,213.51,301.47,59.959,1485149403,"201051344000645","219011344069620",0.00,3.70,0,287.35,303.28,0.0,0.0,0.000,615438.3,615438.3,21637,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149405,1528298.00
01/23/2017 00:30,2,0.000,ALERT,212.38,299.07,59.954,1485149403,"274151322000085","219011344069620",0.00,4.50,0,285.84,301.17,0.0,0.0,0.000,845699.6,845699.6,21782,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149407,1528299.00
01/23/2017 00:30,2,0.000,ALERT,213.74,301.17,59.949,1485149403,"201051344000633","219011344069620",0.00,3.30,0,285.54,303.28,0.0,0.0,0.000,604682.6,604682.6,22016,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149409,1528300.00
01/23/2017 00:30,2,0.000,ALERT,213.06,301.47,59.954,1485149403,"201051344000469","219011344069620",0.00,3.00,0,286.44,303.58,0.0,0.0,0.000,607510.6,607510.6,21989,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149411,1528301.00
01/23/2017 00:30,2,0.000,ALERT,213.29,302.07,59.970,1485149403,"201051344000646","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,603399.2,603399.2,21975,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149413,1528302.00
01/23/2017 00:30,2,0.000,ALERT,211.93,299.37,59.954,1485149403,"274151322000052","219011344069620",0.00,4.50,0,285.84,301.77,0.0,0.0,0.000,873965.2,873965.2,21540,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149414,1528303.00
01/23/2017 00:30,2,0.000,ALERT,213.51,302.07,59.954,1485149403,"201051344000585","219011344069620",0.00,3.70,0,287.35,303.88,0.0,0.0,0.000,613976.7,613976.7,22034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149416,1528304.00
01/23/2017 00:30,2,0.000,ALERT,213.51,302.37,59.922,1485149403,"201051344001230","219011344069620",0.00,3.30,0,287.95,303.58,0.0,0.0,0.000,606722.2,606722.2,21898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149418,1528305.00
01/23/2017 00:30,2,0.000,ALERT,213.96,302.98,59.959,1485149403,"201051344000582","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,598679.4,598679.4,22009,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149420,1528306.00
01/23/2017 00:30,2,0.000,ALERT,213.29,302.07,59.986,1485149403,"201051344000955","219011344069620",0.00,3.70,0,287.65,303.28,0.0,0.0,0.000,613895.2,613895.2,21967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149422,1528307.00
01/23/2017 00:30,2,0.000,ALERT,212.38,298.77,59.954,1485149403,"274151322000094","219011344069620",0.00,3.70,0,285.54,300.57,0.0,0.0,0.000,719878.4,719878.4,22269,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149424,1528308.00
01/23/2017 00:30,2,0.000,ALERT,213.06,302.07,59.954,1485149403,"201051344000579","219011344069620",0.00,3.70,0,287.95,303.88,0.0,0.0,0.000,622959.9,622959.9,21910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149425,1528309.00
01/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.981,1485149403,"201051344000890","219011344069620",0.00,4.00,0,288.25,304.48,0.0,0.0,0.000,610869.2,610869.2,22036,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149427,1528310.00
01/23/2017 00:30,2,0.000,ALERT,213.74,302.07,59.959,1485149403,"201051344000438","219011344069620",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,611925.2,611925.2,22047,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149429,1528311.00
01/23/2017 00:30,2,0.000,ALERT,213.74,301.77,59.986,1485149403,"201051344000417","219011344069620",0.00,3.70,0,287.35,302.98,0.0,0.0,0.000,595639.8,595639.8,22164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149431,1528312.00
01/23/2017 00:30,2,0.000,ALERT,212.61,299.67,59.954,1485149403,"274151322000083","219011344069620",0.00,4.50,0,286.14,301.77,0.0,0.0,0.000,865552.5,865552.5,21577,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149433,1528313.00
01/23/2017 00:30,2,0.000,ALERT,212.83,299.37,59.959,1485149403,"274151322000076","219011344069620",0.00,4.00,0,286.44,301.77,0.0,0.0,0.000,922895.3,922895.3,21687,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149434,1528314.00
01/23/2017 00:30,2,0.000,ALERT,213.06,302.07,59.959,1485149403,"201051344000868","219011344069620",0.00,3.00,0,287.95,304.18,0.0,0.0,0.000,606017.0,606017.0,22003,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149436,1528315.00
01/23/2017 00:30,2,0.000,ALERT,212.38,300.57,59.959,1485149403,"274151322000095","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,913840.7,913840.7,21754,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149438,1528316.00
01/23/2017 00:30,2,0.000,ALERT,212.83,301.17,59.949,1485149403,"201051344000988","219011344069620",0.00,3.70,0,284.94,303.28,0.0,0.0,0.000,568171.4,568171.4,22037,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149440,1528317.00
01/23/2017 00:30,2,0.000,ALERT,213.29,301.47,59.954,1485149403,"201051344001025","219011344069620",0.00,3.00,0,287.05,303.88,0.0,0.0,0.000,612133.0,612133.0,22066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149442,1528318.00
01/23/2017 00:30,2,0.000,ALERT,213.06,301.77,59.954,1485149403,"201051344000458","219011344069620",0.00,4.50,0,287.35,304.48,0.0,0.0,0.000,616072.0,616072.0,21777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149443,1528319.00
01/23/2017 00:30,2,0.000,ALERT,213.74,301.47,59.954,1485149403,"201051344000853","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,614725.0,614725.0,21709,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149445,1528320.00
01/23/2017 00:30,2,0.000,ALERT,213.96,302.37,59.970,1485149403,"201051344000685","219011344069620",0.00,3.70,0,287.65,303.58,0.0,0.0,0.000,611212.0,611212.0,21966,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149447,1528321.00
01/23/2017 00:30,2,0.000,ALERT,213.74,301.77,59.965,1485149403,"201051344000917","219011344069620",0.00,4.50,0,286.74,302.98,0.0,0.0,0.000,608177.7,608177.7,21979,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149449,1528322.00
01/23/2017 00:30,2,0.000,ALERT,213.51,301.77,59.959,1485149403,"201051344001145","219011344069620",0.00,3.30,0,287.95,303.88,0.0,0.0,0.000,614167.8,614167.8,21841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149451,1528323.00
01/23/2017 00:30,2,0.000,ALERT,213.74,301.47,59.965,1485149403,"201051344000651","219011344069620",0.00,2.50,0,287.05,302.98,0.0,0.0,0.000,606760.0,606760.0,22011,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149452,1528324.00
01/23/2017 00:30,2,0.000,ALERT,211.93,299.37,59.959,1485149403,"274151322000088","219011344069620",0.00,5.00,0,285.84,301.17,0.0,0.0,0.000,830866.5,830866.5,21694,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149454,1528325.00
01/23/2017 00:30,2,0.000,ALERT,212.83,298.47,59.991,1485149403,"274151322000068","219011344069620",0.00,5.00,0,285.24,300.57,0.0,0.0,0.000,720957.1,720957.1,22165,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149456,1528326.00
01/23/2017 00:30,2,0.000,ALERT,213.29,302.07,59.928,1485149403,"201051344001135","219011344069620",0.00,3.30,0,287.65,303.88,0.0,0.0,0.000,602372.3,602372.3,22058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149458,1528327.00
01/23/2017 00:30,2,0.000,ALERT,212.83,302.37,59.975,1485149403,"201051344000594","219011344069620",0.00,3.70,0,287.05,303.88,0.0,0.0,0.000,618478.1,618478.1,21949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149460,1528328.00
01/23/2017 00:30,2,0.000,ALERT,213.74,302.07,59.954,1485149403,"201051344001203","219011344069620",0.00,3.30,0,287.35,305.08,0.0,0.0,0.000,610722.8,610722.8,22060,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149461,1528329.00
01/23/2017 00:30,2,0.000,ALERT,212.38,299.37,59.954,1485149403,"274151322000054","219011344069620",0.00,4.50,0,286.14,301.77,0.0,0.0,0.000,847073.8,847073.8,21775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149463,1528330.00
01/23/2017 00:30,2,0.000,ALERT,213.51,300.87,59.949,1485149403,"201051344000867","219011344069620",0.00,4.00,0,286.74,303.58,0.0,0.0,0.000,604874.5,604874.5,22042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149465,1528331.00
01/23/2017 00:30,2,0.000,ALERT,213.51,302.37,59.959,1485149403,"201051344001093","219011344069620",0.00,4.50,0,287.65,303.58,0.0,0.0,0.000,607707.4,607707.4,21980,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149467,1528332.00
01/23/2017 00:30,2,0.000,ALERT,213.06,301.47,59.996,1485149403,"201051344000900","219011344069620",0.00,3.00,0,286.74,303.58,0.0,0.0,0.000,623852.2,623852.2,21630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149468,1528333.00
01/23/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1485149403,"201051344000648","219011344069620",0.00,2.50,0,286.74,303.28,0.0,0.0,0.000,613468.7,613468.7,21614,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149470,1528334.00
01/23/2017 00:30,2,0.000,ALERT,213.06,301.77,59.959,1485149403,"201051344000569","219011344069620",0.00,3.30,0,288.25,304.48,0.0,0.0,0.000,624168.4,624168.4,21640,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149472,1528335.00
01/23/2017 00:30,2,0.000,ALERT,213.29,301.77,59.922,1485149403,"201051344000983","219011344069620",0.00,3.70,0,287.65,304.18,0.0,0.0,0.000,616996.6,616996.6,21767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149474,1528336.00
01/23/2017 00:30,2,0.000,ALERT,213.06,301.47,59.917,1485149403,"201051344001158","219011344069620",0.00,3.00,0,286.74,303.28,0.0,0.0,0.000,605528.4,605528.4,21958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485149476,1528337.00
01/23/2017 00:30,2,0.000,ALERT,213.51,301.77,59.959,1485149403,"201051344000576","219011344069620",0.00,3.30,0,287.35,303.88,0.0,0.0,0.000,616125.8,616125.8,21664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149478,1528338.00
01/23/2017 00:30,2,0.000,ALERT,212.38,298.77,59.959,1485149403,"274151322000087","219011344069620",0.00,5.00,0,284.94,300.87,0.0,0.0,0.000,819094.3,819094.3,21977,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485149479,1528339.00
01/23/2017 00:45,2,0.000,ALERT,213.51,301.47,59.970,1485150303,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,615438.3,615438.3,21639,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150305,1528340.00
01/23/2017 00:45,2,0.000,ALERT,212.38,299.07,59.959,1485150303,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,845699.6,845699.6,21784,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150307,1528341.00
01/23/2017 00:45,2,0.000,ALERT,213.51,301.77,59.975,1485150303,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,604682.6,604682.6,22018,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150309,1528342.00
01/23/2017 00:45,2,0.000,ALERT,213.29,301.77,59.938,1485150303,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,607510.6,607510.6,21991,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150310,1528343.00
01/23/2017 00:45,2,0.000,ALERT,213.06,301.17,59.975,1485150303,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603399.2,603399.2,21977,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150312,1528344.00
01/23/2017 00:45,2,0.000,ALERT,212.16,299.07,59.938,1485150303,"274151322000052","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,873965.2,873965.2,21542,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150314,1528345.00
01/23/2017 00:45,2,0.000,ALERT,213.51,301.77,59.965,1485150303,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,613976.7,613976.7,22036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150316,1528346.00
01/23/2017 00:45,2,0.000,ALERT,213.29,301.47,59.944,1485150303,"201051344001230","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,606722.2,606722.2,21900,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150318,1528347.00
01/23/2017 00:45,2,0.000,ALERT,213.74,301.77,59.970,1485150303,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,598679.4,598679.4,22011,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150319,1528348.00
01/23/2017 00:45,2,0.000,ALERT,213.06,301.47,59.970,1485150303,"201051344000955","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,613895.2,613895.2,21969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150321,1528349.00
01/23/2017 00:45,2,0.000,ALERT,212.38,299.07,59.970,1485150303,"274151322000094","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,719878.4,719878.4,22271,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150323,1528350.00
01/23/2017 00:45,2,0.000,ALERT,213.06,302.68,59.975,1485150303,"201051344000579","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,622959.9,622959.9,21912,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150325,1528351.00
01/23/2017 00:45,2,0.000,ALERT,213.29,302.07,59.944,1485150303,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,610869.2,610869.2,22038,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150327,1528352.00
01/23/2017 00:45,2,0.000,ALERT,213.51,301.47,59.975,1485150303,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,611925.2,611925.2,22049,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150328,1528353.00
01/23/2017 00:45,2,0.000,ALERT,213.74,301.17,59.975,1485150303,"201051344000417","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,595639.8,595639.8,22166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150330,1528354.00
01/23/2017 00:45,2,0.000,ALERT,212.61,300.27,59.965,1485150303,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,865552.5,865552.5,21579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150332,1528355.00
01/23/2017 00:45,2,0.000,ALERT,213.06,299.67,59.970,1485150303,"274151322000076","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,922895.3,922895.3,21689,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150334,1528356.00
01/23/2017 00:45,2,0.000,ALERT,213.06,302.68,59.975,1485150303,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,606017.0,606017.0,22005,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150336,1528357.00
01/23/2017 00:45,2,0.000,ALERT,212.38,300.57,59.965,1485150303,"274151322000095","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,913840.7,913840.7,21756,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150337,1528358.00
