ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1485150303,"201051344000988","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,568171.4,568171.4,22039,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150339,1528359.00
01/23/2017 00:45,2,0.000,ALERT,213.29,300.57,59.944,1485150303,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,612133.0,612133.0,22068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150341,1528360.00
01/23/2017 00:45,2,0.000,ALERT,213.06,301.77,59.965,1485150303,"201051344000458","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,616072.0,616072.0,21779,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150343,1528361.00
01/23/2017 00:45,2,0.000,ALERT,213.74,301.77,59.996,1485150303,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,614725.0,614725.0,21711,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150345,1528362.00
01/23/2017 00:45,2,0.000,ALERT,213.74,301.17,59.970,1485150303,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,611212.0,611212.0,21968,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150347,1528363.00
01/23/2017 00:45,2,0.000,ALERT,213.51,300.57,59.965,1485150303,"201051344000917","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,608177.7,608177.7,21981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150349,1528364.00
01/23/2017 00:45,2,0.000,ALERT,213.74,301.77,59.965,1485150303,"201051344001145","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,614167.8,614167.8,21843,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150350,1528365.00
01/23/2017 00:45,2,0.000,ALERT,213.51,300.57,59.965,1485150303,"201051344000651","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,606760.0,606760.0,22013,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150352,1528366.00
01/23/2017 00:45,2,0.000,ALERT,212.16,299.37,59.959,1485150303,"274151322000088","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,830866.5,830866.5,21696,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150354,1528367.00
01/23/2017 00:45,2,0.000,ALERT,213.29,299.67,59.954,1485150303,"274151322000068","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,720957.1,720957.1,22167,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150356,1528368.00
01/23/2017 00:45,2,0.000,ALERT,213.06,301.47,59.959,1485150303,"201051344001135","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,602372.3,602372.3,22060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150357,1528369.00
01/23/2017 00:45,2,0.000,ALERT,212.83,302.07,59.954,1485150303,"201051344000594","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,618478.1,618478.1,21951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150359,1528370.00
01/23/2017 00:45,2,0.000,ALERT,213.74,301.17,59.965,1485150303,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,610722.8,610722.8,22062,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150361,1528371.00
01/23/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1485150303,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,847073.8,847073.8,21777,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150363,1528372.00
01/23/2017 00:45,2,0.000,ALERT,213.51,301.47,59.970,1485150303,"201051344000867","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,604874.5,604874.5,22044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150365,1528373.00
01/23/2017 00:45,2,0.000,ALERT,213.51,301.47,59.975,1485150303,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,607707.4,607707.4,21982,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150366,1528374.00
01/23/2017 00:45,2,0.000,ALERT,213.06,301.77,59.986,1485150303,"201051344000900","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,623852.2,623852.2,21632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150368,1528375.00
01/23/2017 00:45,2,0.000,ALERT,213.29,301.17,59.986,1485150303,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,613468.7,613468.7,21616,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150370,1528376.00
01/23/2017 00:45,2,0.000,ALERT,213.29,302.37,59.975,1485150303,"201051344000569","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,624168.4,624168.4,21642,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150372,1528377.00
01/23/2017 00:45,2,0.000,ALERT,213.29,302.07,59.949,1485150303,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,616996.6,616996.6,21769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485150374,1528378.00
01/23/2017 00:45,2,0.000,ALERT,213.29,301.47,59.975,1485150303,"201051344001158","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,605528.4,605528.4,21960,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150375,1528379.00
01/23/2017 00:45,2,0.000,ALERT,213.74,302.68,59.986,1485150303,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,616125.8,616125.8,21666,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150377,1528380.00
01/23/2017 00:45,2,0.000,ALERT,212.83,298.77,59.981,1485150303,"274151322000087","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,819094.3,819094.3,21979,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485150379,1528381.00
01/23/2017 01:00,2,0.000,ALERT,213.51,301.77,59.928,1485151203,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,615438.3,615438.3,21641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151205,1528382.00
01/23/2017 01:00,2,0.000,ALERT,212.16,299.37,59.928,1485151203,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,845699.6,845699.6,21786,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151207,1528383.00
01/23/2017 01:00,2,0.000,ALERT,213.74,301.47,59.944,1485151203,"201051344000633","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,604682.6,604682.6,22020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151209,1528384.00
01/23/2017 01:00,2,0.000,ALERT,213.29,301.77,59.933,1485151203,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,607510.6,607510.6,21993,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151211,1528385.00
01/23/2017 01:00,2,0.000,ALERT,212.61,300.57,59.938,1485151203,"201051344000646","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,603399.2,603399.2,21979,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151212,1528386.00
01/23/2017 01:00,2,0.000,ALERT,211.93,299.37,59.938,1485151203,"274151322000052","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,873965.2,873965.2,21544,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151214,1528387.00
01/23/2017 01:00,2,0.000,ALERT,213.06,300.87,59.938,1485151203,"201051344000585","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,613976.7,613976.7,22038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151216,1528388.00
01/23/2017 01:00,2,0.000,ALERT,212.83,300.87,59.954,1485151203,"201051344001230","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,606722.2,606722.2,21902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151218,1528389.00
01/23/2017 01:00,2,0.000,ALERT,213.51,301.47,59.907,1485151203,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,598679.4,598679.4,22013,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151220,1528390.00
01/23/2017 01:00,2,0.000,ALERT,212.61,300.87,59.970,1485151203,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,613895.2,613895.2,21971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151221,1528391.00
01/23/2017 01:00,2,0.000,ALERT,212.16,299.07,59.917,1485151203,"274151322000094","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,719878.4,719878.4,22273,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151223,1528392.00
01/23/2017 01:00,2,0.000,ALERT,213.06,302.37,59.938,1485151203,"201051344000579","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,622959.9,622959.9,21914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151225,1528393.00
01/23/2017 01:00,2,0.000,ALERT,212.83,301.17,59.938,1485151203,"201051344000890","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,610869.2,610869.2,22040,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151227,1528394.00
01/23/2017 01:00,2,0.000,ALERT,213.06,300.87,59.938,1485151203,"201051344000438","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,611925.2,611925.2,22051,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151229,1528395.00
01/23/2017 01:00,2,0.000,ALERT,213.29,300.27,59.938,1485151203,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,595639.8,595639.8,22168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151230,1528396.00
01/23/2017 01:00,2,0.000,ALERT,212.38,299.97,59.912,1485151203,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,865552.5,865552.5,21581,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151232,1528397.00
01/23/2017 01:00,2,0.000,ALERT,212.83,299.97,59.938,1485151203,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,922895.3,922895.3,21691,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151234,1528398.00
01/23/2017 01:00,2,0.000,ALERT,213.06,302.68,59.944,1485151203,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,606017.0,606017.0,22007,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151236,1528399.00
01/23/2017 01:00,2,0.000,ALERT,212.38,299.97,59.933,1485151203,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,913840.7,913840.7,21758,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151238,1528400.00
01/23/2017 01:00,2,0.000,ALERT,213.06,301.47,59.938,1485151203,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,568171.4,568171.4,22041,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151240,1528401.00
01/23/2017 01:00,2,0.000,ALERT,212.83,299.97,59.986,1485151203,"201051344001025","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,612133.0,612133.0,22070,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151241,1528402.00
01/23/2017 01:00,2,0.000,ALERT,213.06,301.77,59.944,1485151203,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,616072.0,616072.0,21781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151243,1528403.00
01/23/2017 01:00,2,0.000,ALERT,213.51,301.47,59.944,1485151203,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,614725.0,614725.0,21713,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151245,1528404.00
01/23/2017 01:00,2,0.000,ALERT,213.29,300.87,59.944,1485151203,"201051344000685","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,611212.0,611212.0,21970,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151247,1528405.00
01/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.928,1485151203,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,608177.7,608177.7,21983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151249,1528406.00
01/23/2017 01:00,2,0.000,ALERT,213.06,300.87,59.933,1485151203,"201051344001145","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,614167.8,614167.8,21845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151250,1528407.00
01/23/2017 01:00,2,0.000,ALERT,213.06,299.97,59.896,1485151203,"201051344000651","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,606760.0,606760.0,22015,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151252,1528408.00
01/23/2017 01:00,2,0.000,ALERT,211.70,298.77,59.954,1485151203,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,830866.5,830866.5,21698,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151254,1528409.00
01/23/2017 01:00,2,0.000,ALERT,212.83,299.07,59.933,1485151203,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,720957.1,720957.1,22169,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151256,1528410.00
01/23/2017 01:00,2,0.000,ALERT,212.61,300.57,59.944,1485151203,"201051344001135","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,602372.3,602372.3,22062,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151257,1528411.00
01/23/2017 01:00,2,0.000,ALERT,212.83,302.07,59.944,1485151203,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,618478.1,618478.1,21953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151259,1528412.00
01/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.944,1485151203,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,610722.8,610722.8,22064,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151261,1528413.00
01/23/2017 01:00,2,0.000,ALERT,211.93,299.67,59.944,1485151203,"274151322000054","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,847073.8,847073.8,21779,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151263,1528414.00
01/23/2017 01:00,2,0.000,ALERT,213.29,300.87,59.938,1485151203,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,604874.5,604874.5,22046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151265,1528415.00
01/23/2017 01:00,2,0.000,ALERT,213.06,300.57,59.938,1485151203,"201051344001093","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,607707.4,607707.4,21984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151267,1528416.00
01/23/2017 01:00,2,0.000,ALERT,212.83,301.47,59.944,1485151203,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,623852.2,623852.2,21634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151269,1528417.00
01/23/2017 01:00,2,0.000,ALERT,213.29,301.17,59.970,1485151203,"201051344000648","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,613468.7,613468.7,21618,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151270,1528418.00
01/23/2017 01:00,2,0.000,ALERT,213.29,302.37,59.949,1485151203,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,624168.4,624168.4,21644,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151272,1528419.00
01/23/2017 01:00,2,0.000,ALERT,213.06,301.77,59.938,1485151203,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,616996.6,616996.6,21771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151274,1528420.00
01/23/2017 01:00,2,0.000,ALERT,213.06,301.47,59.938,1485151203,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,605528.4,605528.4,21962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151276,1528421.00
01/23/2017 01:00,2,0.000,ALERT,213.51,302.07,59.933,1485151203,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,616125.8,616125.8,21668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485151277,1528422.00
01/23/2017 01:00,2,0.000,ALERT,212.16,298.47,59.912,1485151203,"274151322000087","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,819094.3,819094.3,21981,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485151279,1528423.00
01/23/2017 01:15,2,0.000,ALERT,213.74,301.77,59.986,1485152103,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,615438.3,615438.3,21643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152105,1528424.00
01/23/2017 01:15,2,0.000,ALERT,212.61,299.97,59.986,1485152103,"274151322000085","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,845699.6,845699.6,21788,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152107,1528425.00
01/23/2017 01:15,2,0.000,ALERT,213.96,302.07,59.986,1485152103,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,604682.6,604682.6,22022,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152109,1528426.00
01/23/2017 01:15,2,0.000,ALERT,213.51,302.37,59.986,1485152103,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,607510.6,607510.6,21995,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152111,1528427.00
01/23/2017 01:15,2,0.000,ALERT,212.83,301.17,59.986,1485152103,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,603399.2,603399.2,21981,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152113,1528428.00
01/23/2017 01:15,2,0.000,ALERT,212.38,299.37,59.981,1485152103,"274151322000052","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,873965.2,873965.2,21546,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152114,1528429.00
01/23/2017 01:15,2,0.000,ALERT,213.06,301.47,59.986,1485152103,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,613976.7,613976.7,22040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152116,1528430.00
01/23/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1485152103,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,606722.2,606722.2,21904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152118,1528431.00
01/23/2017 01:15,2,0.000,ALERT,213.51,301.77,59.938,1485152103,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,598679.4,598679.4,22015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152120,1528432.00
01/23/2017 01:15,2,0.000,ALERT,212.83,300.87,59.986,1485152103,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,613895.2,613895.2,21973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152122,1528433.00
01/23/2017 01:15,2,0.000,ALERT,212.61,299.37,59.986,1485152103,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,719878.4,719878.4,22275,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152125,1528434.00
01/23/2017 01:15,2,0.000,ALERT,213.29,302.98,60.002,1485152103,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,622959.9,622959.9,21916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152126,1528435.00
01/23/2017 01:15,2,0.000,ALERT,212.83,301.47,60.002,1485152103,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,610869.2,610869.2,22042,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152128,1528436.00
01/23/2017 01:15,2,0.000,ALERT,213.29,301.17,60.012,1485152103,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,611925.2,611925.2,22053,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152130,1528437.00
01/23/2017 01:15,2,0.000,ALERT,213.06,300.27,59.986,1485152103,"201051344000417","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,595639.8,595639.8,22170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152132,1528438.00
01/23/2017 01:15,2,0.000,ALERT,212.83,300.57,59.975,1485152103,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,865552.5,865552.5,21583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152134,1528439.00
01/23/2017 01:15,2,0.000,ALERT,213.29,299.97,59.981,1485152103,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,922895.3,922895.3,21693,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152135,1528440.00
01/23/2017 01:15,2,0.000,ALERT,213.29,302.98,59.991,1485152103,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,606017.0,606017.0,22009,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152137,1528441.00
01/23/2017 01:15,2,0.000,ALERT,212.61,301.17,59.944,1485152103,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,913840.7,913840.7,21760,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152139,1528442.00
01/23/2017 01:15,2,0.000,ALERT,213.06,302.07,59.986,1485152103,"201051344000988","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,568171.4,568171.4,22043,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152141,1528443.00
01/23/2017 01:15,2,0.000,ALERT,212.83,300.27,59.986,1485152103,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,612133.0,612133.0,22072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152143,1528444.00
01/23/2017 01:15,2,0.000,ALERT,213.29,302.37,59.996,1485152103,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,616072.0,616072.0,21783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152144,1528445.00
01/23/2017 01:15,2,0.000,ALERT,213.74,301.77,59.986,1485152103,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,614725.0,614725.0,21715,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152146,1528446.00
01/23/2017 01:15,2,0.000,ALERT,213.29,301.17,59.986,1485152103,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,611212.0,611212.0,21972,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152148,1528447.00
01/23/2017 01:15,2,0.000,ALERT,213.29,300.57,59.991,1485152103,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,608177.7,608177.7,21985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152150,1528448.00
01/23/2017 01:15,2,0.000,ALERT,213.29,301.17,59.991,1485152103,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,614167.8,614167.8,21847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152152,1528449.00
01/23/2017 01:15,2,0.000,ALERT,213.06,300.27,59.991,1485152103,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,606760.0,606760.0,22017,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152153,1528450.00
01/23/2017 01:15,2,0.000,ALERT,211.93,299.97,59.975,1485152103,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,830866.5,830866.5,21700,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152155,1528451.00
01/23/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1485152103,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,720957.1,720957.1,22171,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152157,1528452.00
01/23/2017 01:15,2,0.000,ALERT,212.61,300.87,59.986,1485152103,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,602372.3,602372.3,22064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152159,1528453.00
01/23/2017 01:15,2,0.000,ALERT,213.06,302.68,59.991,1485152103,"201051344000594","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,618478.1,618478.1,21955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152161,1528454.00
01/23/2017 01:15,2,0.000,ALERT,213.06,300.87,60.002,1485152103,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,610722.8,610722.8,22066,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152162,1528455.00
01/23/2017 01:15,2,0.000,ALERT,212.61,300.57,59.986,1485152103,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,847073.8,847073.8,21781,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152164,1528456.00
01/23/2017 01:15,2,0.000,ALERT,213.74,302.07,59.991,1485152103,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,604874.5,604874.5,22048,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152166,1528457.00
01/23/2017 01:15,2,0.000,ALERT,213.06,301.17,59.991,1485152103,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,607707.4,607707.4,21986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152168,1528458.00
01/23/2017 01:15,2,0.000,ALERT,213.29,302.37,59.991,1485152103,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,623852.2,623852.2,21636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152170,1528459.00
01/23/2017 01:15,2,0.000,ALERT,213.74,301.77,60.002,1485152103,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,613468.7,613468.7,21620,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152171,1528460.00
01/23/2017 01:15,2,0.000,ALERT,213.51,302.98,59.954,1485152103,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,624168.4,624168.4,21646,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152173,1528461.00
01/23/2017 01:15,2,0.000,ALERT,213.51,302.37,59.991,1485152103,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,616996.6,616996.6,21773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152175,1528462.00
01/23/2017 01:15,2,0.000,ALERT,213.51,302.37,59.975,1485152103,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,605528.4,605528.4,21964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485152177,1528463.00
01/23/2017 01:15,2,0.000,ALERT,213.74,302.68,59.986,1485152103,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,616125.8,616125.8,21670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152179,1528464.00
01/23/2017 01:15,2,0.000,ALERT,212.61,299.07,59.981,1485152103,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,819094.3,819094.3,21983,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485152180,1528465.00
01/23/2017 01:30,2,0.000,ALERT,213.74,302.07,59.949,1485153004,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,615438.3,615438.3,21645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153006,1528466.00
01/23/2017 01:30,2,0.000,ALERT,212.61,299.67,59.933,1485153004,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,845699.6,845699.6,21790,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153008,1528467.00
01/23/2017 01:30,2,0.000,ALERT,213.96,302.07,59.949,1485153004,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,604682.6,604682.6,22024,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153009,1528468.00
01/23/2017 01:30,2,0.000,ALERT,213.29,302.07,59.944,1485153004,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,607510.6,607510.6,21997,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153011,1528469.00
01/23/2017 01:30,2,0.000,ALERT,212.61,300.27,59.949,1485153004,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,603399.2,603399.2,21983,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153013,1528470.00
01/23/2017 01:30,2,0.000,ALERT,212.61,299.37,59.959,1485153004,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,873965.2,873965.2,21548,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153015,1528471.00
01/23/2017 01:30,2,0.000,ALERT,213.06,300.87,59.954,1485153004,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,613976.7,613976.7,22042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153017,1528472.00
01/23/2017 01:30,2,0.000,ALERT,212.83,300.57,59.949,1485153004,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,606722.2,606722.2,21906,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153019,1528473.00
01/23/2017 01:30,2,0.000,ALERT,213.51,301.47,59.981,1485153004,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,598679.4,598679.4,22017,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153020,1528474.00
01/23/2017 01:30,2,0.000,ALERT,212.61,300.57,59.949,1485153004,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,613895.2,613895.2,21975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153022,1528475.00
01/23/2017 01:30,2,0.000,ALERT,212.61,299.07,59.954,1485153004,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,719878.4,719878.4,22277,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153024,1528476.00
01/23/2017 01:30,2,0.000,ALERT,213.29,302.98,59.949,1485153004,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,622959.9,622959.9,21918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153026,1528477.00
01/23/2017 01:30,2,0.000,ALERT,212.83,300.87,59.944,1485153004,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,610869.2,610869.2,22044,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153027,1528478.00
01/23/2017 01:30,2,0.000,ALERT,213.06,300.57,59.949,1485153004,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,611925.2,611925.2,22055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153029,1528479.00
01/23/2017 01:30,2,0.000,ALERT,213.06,300.27,59.949,1485153004,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,595639.8,595639.8,22172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153031,1528480.00
01/23/2017 01:30,2,0.000,ALERT,212.16,299.07,59.944,1485153004,"274151322000083","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,865552.5,865552.5,21585,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153033,1528481.00
01/23/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1485153004,"274151322000076","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,922895.3,922895.3,21695,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153035,1528482.00
01/23/2017 01:30,2,0.000,ALERT,213.29,303.28,59.949,1485153004,"201051344000868","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,606017.0,606017.0,22011,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153036,1528483.00
01/23/2017 01:30,2,0.000,ALERT,212.61,300.57,59.938,1485153004,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,913840.7,913840.7,21762,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153038,1528484.00
01/23/2017 01:30,2,0.000,ALERT,213.06,302.07,59.949,1485153004,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,568171.4,568171.4,22045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153040,1528485.00
01/23/2017 01:30,2,0.000,ALERT,212.83,299.97,59.901,1485153004,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,612133.0,612133.0,22074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153042,1528486.00
01/23/2017 01:30,2,0.000,ALERT,213.29,302.37,59.933,1485153004,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,616072.0,616072.0,21785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153044,1528487.00
01/23/2017 01:30,2,0.000,ALERT,213.96,302.37,59.949,1485153004,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,614725.0,614725.0,21717,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153046,1528488.00
01/23/2017 01:30,2,0.000,ALERT,213.29,300.57,59.944,1485153004,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,611212.0,611212.0,21974,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153048,1528489.00
01/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.949,1485153004,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,608177.7,608177.7,21987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153049,1528490.00
01/23/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1485153004,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,614167.8,614167.8,21849,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153051,1528491.00
01/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.933,1485153004,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,606760.0,606760.0,22019,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153053,1528492.00
01/23/2017 01:30,2,0.000,ALERT,212.38,299.07,59.954,1485153004,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,830866.5,830866.5,21702,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153055,1528493.00
01/23/2017 01:30,2,0.000,ALERT,213.51,299.07,59.949,1485153004,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,720957.1,720957.1,22173,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153057,1528494.00
01/23/2017 01:30,2,0.000,ALERT,212.83,300.87,59.944,1485153004,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,602372.3,602372.3,22066,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153058,1528495.00
01/23/2017 01:30,2,0.000,ALERT,213.06,303.28,59.944,1485153004,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,618478.1,618478.1,21957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153060,1528496.00
01/23/2017 01:30,2,0.000,ALERT,213.29,300.57,59.928,1485153004,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,610722.8,610722.8,22068,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153062,1528497.00
01/23/2017 01:30,2,0.000,ALERT,212.38,299.97,59.917,1485153004,"274151322000054","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,847073.8,847073.8,21783,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153064,1528498.00
01/23/2017 01:30,2,0.000,ALERT,213.74,302.07,59.944,1485153004,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,604874.5,604874.5,22050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153066,1528499.00
01/23/2017 01:30,2,0.000,ALERT,213.29,301.17,59.944,1485153004,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,607707.4,607707.4,21988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153067,1528500.00
01/23/2017 01:30,2,0.000,ALERT,213.29,302.37,59.954,1485153004,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,623852.2,623852.2,21638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153069,1528501.00
01/23/2017 01:30,2,0.000,ALERT,213.51,301.77,59.949,1485153004,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,613468.7,613468.7,21622,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153071,1528502.00
01/23/2017 01:30,2,0.000,ALERT,213.51,302.98,59.949,1485153004,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,624168.4,624168.4,21648,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153073,1528503.00
