ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 01:30,2,0.000,ALERT,213.51,302.68,59.944,1485153004,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,616996.6,616996.6,21775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153075,1528504.00
01/23/2017 01:30,2,0.000,ALERT,213.51,302.07,59.949,1485153004,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,605528.4,605528.4,21966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153076,1528505.00
01/23/2017 01:30,2,0.000,ALERT,213.96,303.28,59.949,1485153004,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,616125.8,616125.8,21672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153078,1528506.00
01/23/2017 01:30,2,0.000,ALERT,212.83,298.47,59.944,1485153004,"274151322000087","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,819094.3,819094.3,21985,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153080,1528507.00
01/23/2017 01:45,2,0.000,ALERT,212.16,299.67,59.996,1485153904,"201051344000645","219011344069620",0.00,3.70,0,294.56,303.88,0.0,0.0,0.000,615438.3,615438.3,21647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153907,1528508.00
01/23/2017 01:45,2,0.000,ALERT,211.03,297.87,59.975,1485153904,"274151322000085","219011344069620",0.00,4.50,0,291.85,301.17,0.0,0.0,0.000,845699.6,845699.6,21792,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153908,1528509.00
01/23/2017 01:45,2,0.000,ALERT,212.38,299.67,59.986,1485153904,"201051344000633","219011344069620",0.00,3.30,0,293.36,303.28,0.0,0.0,0.000,604682.6,604682.6,22026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153910,1528510.00
01/23/2017 01:45,2,0.000,ALERT,211.70,299.97,59.975,1485153904,"201051344000469","219011344069620",0.00,2.50,0,293.96,303.58,0.0,0.0,0.000,607510.6,607510.6,21999,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153912,1528511.00
01/23/2017 01:45,2,0.000,ALERT,211.25,298.47,59.981,1485153904,"201051344000646","219011344069620",0.00,3.30,0,292.46,302.07,0.0,0.0,0.000,603399.2,603399.2,21985,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153914,1528512.00
01/23/2017 01:45,2,0.000,ALERT,211.03,297.87,59.975,1485153904,"274151322000052","219011344069620",0.00,4.00,0,291.55,301.47,0.0,0.0,0.000,873965.2,873965.2,21550,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153916,1528513.00
01/23/2017 01:45,2,0.000,ALERT,211.70,299.07,59.949,1485153904,"201051344000585","219011344069620",0.00,3.70,0,292.46,302.07,0.0,0.0,0.000,613976.7,613976.7,22044,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153917,1528514.00
01/23/2017 01:45,2,0.000,ALERT,211.25,298.77,59.949,1485153904,"201051344001230","219011344069620",0.00,3.70,0,293.36,302.37,0.0,0.0,0.000,606722.2,606722.2,21908,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153919,1528515.00
01/23/2017 01:45,2,0.000,ALERT,211.93,299.37,59.986,1485153904,"201051344000582","219011344069620",0.00,3.00,0,293.96,302.98,0.0,0.0,0.000,598679.4,598679.4,22019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153921,1528516.00
01/23/2017 01:45,2,0.000,ALERT,211.25,298.47,59.981,1485153904,"201051344000955","219011344069620",0.00,3.70,0,293.06,302.37,0.0,0.0,0.000,613895.2,613895.2,21977,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153923,1528517.00
01/23/2017 01:45,2,0.000,ALERT,211.03,297.26,59.986,1485153904,"274151322000094","219011344069620",0.00,3.70,0,291.25,300.57,0.0,0.0,0.000,719878.4,719878.4,22279,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153925,1528518.00
01/23/2017 01:45,2,0.000,ALERT,211.93,300.57,59.975,1485153904,"201051344000579","219011344069620",0.00,3.70,0,295.16,304.48,0.0,0.0,0.000,622959.9,622959.9,21920,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153926,1528519.00
01/23/2017 01:45,2,0.000,ALERT,211.25,299.07,59.975,1485153904,"201051344000890","219011344069620",0.00,4.00,0,293.66,303.28,0.0,0.0,0.000,610869.2,610869.2,22046,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153928,1528520.00
01/23/2017 01:45,2,0.000,ALERT,211.48,298.47,59.986,1485153904,"201051344000438","219011344069620",0.00,3.30,0,293.36,302.37,0.0,0.0,0.000,611925.2,611925.2,22057,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153930,1528521.00
01/23/2017 01:45,2,0.000,ALERT,211.93,298.17,59.975,1485153904,"201051344000417","219011344069620",0.00,3.70,0,292.46,301.77,0.0,0.0,0.000,595639.8,595639.8,22174,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153932,1528522.00
01/23/2017 01:45,2,0.000,ALERT,211.25,298.17,59.975,1485153904,"274151322000083","219011344069620",0.00,4.50,0,291.85,301.77,0.0,0.0,0.000,865552.5,865552.5,21587,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153934,1528523.00
01/23/2017 01:45,2,0.000,ALERT,211.93,297.87,59.975,1485153904,"274151322000076","219011344069620",0.00,4.00,0,292.16,301.47,0.0,0.0,0.000,922895.3,922895.3,21697,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153935,1528524.00
01/23/2017 01:45,2,0.000,ALERT,211.93,300.87,59.986,1485153904,"201051344000868","219011344069620",0.00,3.00,0,295.46,305.08,0.0,0.0,0.000,606017.0,606017.0,22013,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153937,1528525.00
01/23/2017 01:45,2,0.000,ALERT,211.03,298.47,59.981,1485153904,"274151322000095","219011344069620",0.00,3.70,0,292.76,302.07,0.0,0.0,0.000,913840.7,913840.7,21764,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153939,1528526.00
01/23/2017 01:45,2,0.000,ALERT,211.70,299.97,60.023,1485153904,"201051344000988","219011344069620",0.00,3.70,0,292.16,303.88,0.0,0.0,0.000,568171.4,568171.4,22047,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153941,1528527.00
01/23/2017 01:45,2,0.000,ALERT,211.48,297.87,59.975,1485153904,"201051344001025","219011344069620",0.00,3.00,0,292.46,302.98,0.0,0.0,0.000,612133.0,612133.0,22076,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153943,1528528.00
01/23/2017 01:45,2,0.000,ALERT,211.70,299.97,59.975,1485153904,"201051344000458","219011344069620",0.00,4.50,0,294.86,304.78,0.0,0.0,0.000,616072.0,616072.0,21787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153944,1528529.00
01/23/2017 01:45,2,0.000,ALERT,212.61,299.97,59.986,1485153904,"201051344000853","219011344069620",0.00,3.30,0,294.86,304.18,0.0,0.0,0.000,614725.0,614725.0,21719,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153946,1528530.00
01/23/2017 01:45,2,0.000,ALERT,211.93,298.77,59.975,1485153904,"201051344000685","219011344069620",0.00,3.70,0,293.06,302.37,0.0,0.0,0.000,611212.0,611212.0,21976,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153948,1528531.00
01/23/2017 01:45,2,0.000,ALERT,211.70,298.17,60.002,1485153904,"201051344000917","219011344069620",0.00,4.50,0,291.85,301.77,0.0,0.0,0.000,608177.7,608177.7,21989,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153950,1528532.00
01/23/2017 01:45,2,0.000,ALERT,211.70,299.07,59.991,1485153904,"201051344001145","219011344069620",0.00,3.30,0,293.36,302.98,0.0,0.0,0.000,614167.8,614167.8,21851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153952,1528533.00
01/23/2017 01:45,2,0.000,ALERT,211.70,297.87,59.981,1485153904,"201051344000651","219011344069620",0.00,2.50,0,292.46,301.77,0.0,0.0,0.000,606760.0,606760.0,22021,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153953,1528534.00
01/23/2017 01:45,2,0.000,ALERT,210.80,297.87,59.981,1485153904,"274151322000088","219011344069620",0.00,5.00,0,291.55,300.87,0.0,0.0,0.000,830866.5,830866.5,21704,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153955,1528535.00
01/23/2017 01:45,2,0.000,ALERT,211.93,296.96,60.023,1485153904,"274151322000068","219011344069620",0.00,5.00,0,291.25,300.27,0.0,0.0,0.000,720957.1,720957.1,22175,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153957,1528536.00
01/23/2017 01:45,2,0.000,ALERT,211.25,298.47,59.975,1485153904,"201051344001135","219011344069620",0.00,3.30,0,293.06,302.98,0.0,0.0,0.000,602372.3,602372.3,22068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153959,1528537.00
01/23/2017 01:45,2,0.000,ALERT,211.48,300.27,59.986,1485153904,"201051344000594","219011344069620",0.00,3.70,0,294.56,304.48,0.0,0.0,0.000,618478.1,618478.1,21959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153960,1528538.00
01/23/2017 01:45,2,0.000,ALERT,211.70,298.47,59.996,1485153904,"201051344001203","219011344069620",0.00,3.30,0,293.06,303.88,0.0,0.0,0.000,610722.8,610722.8,22070,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153962,1528539.00
01/23/2017 01:45,2,0.000,ALERT,211.03,297.57,59.986,1485153904,"274151322000054","219011344069620",0.00,5.50,0,291.55,301.47,0.0,0.0,0.000,847073.8,847073.8,21785,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485153964,1528540.00
01/23/2017 01:45,2,0.000,ALERT,212.16,299.37,59.991,1485153904,"201051344000867","219011344069620",0.00,4.00,0,293.96,304.48,0.0,0.0,0.000,604874.5,604874.5,22052,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153966,1528541.00
01/23/2017 01:45,2,0.000,ALERT,211.48,298.77,59.981,1485153904,"201051344001093","219011344069620",0.00,4.50,0,293.06,302.07,0.0,0.0,0.000,607707.4,607707.4,21990,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153968,1528542.00
01/23/2017 01:45,2,0.000,ALERT,211.93,300.27,60.028,1485153904,"201051344000900","219011344069620",0.00,3.30,0,294.56,303.88,0.0,0.0,0.000,623852.2,623852.2,21640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153970,1528543.00
01/23/2017 01:45,2,0.000,ALERT,212.16,299.37,59.991,1485153904,"201051344000648","219011344069620",0.00,3.00,0,293.96,303.88,0.0,0.0,0.000,613468.7,613468.7,21624,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153971,1528544.00
01/23/2017 01:45,2,0.000,ALERT,212.16,300.87,59.991,1485153904,"201051344000569","219011344069620",0.00,3.30,0,295.46,304.78,0.0,0.0,0.000,624168.4,624168.4,21650,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153973,1528545.00
01/23/2017 01:45,2,0.000,ALERT,211.93,300.27,59.996,1485153904,"201051344000983","219011344069620",0.00,3.70,0,294.86,304.48,0.0,0.0,0.000,616996.6,616996.6,21777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153975,1528546.00
01/23/2017 01:45,2,0.000,ALERT,212.16,299.97,60.002,1485153904,"201051344001158","219011344069620",0.00,3.00,0,294.26,303.88,0.0,0.0,0.000,605528.4,605528.4,21968,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153977,1528547.00
01/23/2017 01:45,2,0.000,ALERT,212.38,300.57,59.954,1485153904,"201051344000576","219011344069620",0.00,3.30,0,294.86,304.48,0.0,0.0,0.000,616125.8,616125.8,21674,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153978,1528548.00
01/23/2017 01:45,2,0.000,ALERT,211.48,296.96,60.034,1485153904,"274151322000087","219011344069620",0.00,5.00,0,290.65,300.57,0.0,0.0,0.000,819094.3,819094.3,21987,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485153980,1528549.00
01/23/2017 02:00,2,0.000,ALERT,212.38,299.97,59.954,1485154803,"201051344000645","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,615438.3,615438.3,21649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154805,1528550.00
01/23/2017 02:00,2,0.000,ALERT,211.03,297.26,59.954,1485154803,"274151322000085","219011344069620",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,845699.6,845699.6,21794,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154807,1528551.00
01/23/2017 02:00,2,0.000,ALERT,212.38,299.67,59.965,1485154803,"201051344000633","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,604682.6,604682.6,22028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154809,1528552.00
01/23/2017 02:00,2,0.000,ALERT,211.93,299.97,59.959,1485154803,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,607510.6,607510.6,22001,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154810,1528553.00
01/23/2017 02:00,2,0.000,ALERT,211.48,298.47,59.949,1485154803,"201051344000646","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,603399.2,603399.2,21987,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154812,1528554.00
01/23/2017 02:00,2,0.000,ALERT,210.80,298.17,60.002,1485154803,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,873965.2,873965.2,21552,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154814,1528555.00
01/23/2017 02:00,2,0.000,ALERT,211.70,298.77,59.959,1485154803,"201051344000585","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,613976.7,613976.7,22046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154816,1528556.00
01/23/2017 02:00,2,0.000,ALERT,211.70,299.07,59.949,1485154803,"201051344001230","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,606722.2,606722.2,21910,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154818,1528557.00
01/23/2017 02:00,2,0.000,ALERT,212.16,299.37,59.965,1485154803,"201051344000582","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,598679.4,598679.4,22021,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154820,1528558.00
01/23/2017 02:00,2,0.000,ALERT,211.25,298.47,59.996,1485154803,"201051344000955","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,613895.2,613895.2,21979,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154821,1528559.00
01/23/2017 02:00,2,0.000,ALERT,211.03,296.96,59.970,1485154803,"274151322000094","219011344069620",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,719878.4,719878.4,22281,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154823,1528560.00
01/23/2017 02:00,2,0.000,ALERT,211.93,300.57,59.959,1485154803,"201051344000579","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,622959.9,622959.9,21922,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154825,1528561.00
01/23/2017 02:00,2,0.000,ALERT,211.48,298.77,59.944,1485154803,"201051344000890","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,610869.2,610869.2,22048,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154827,1528562.00
01/23/2017 02:00,2,0.000,ALERT,211.70,298.47,59.965,1485154803,"201051344000438","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,611925.2,611925.2,22059,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154829,1528563.00
01/23/2017 02:00,2,0.000,ALERT,211.93,298.17,59.954,1485154803,"201051344000417","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,595639.8,595639.8,22176,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154831,1528564.00
01/23/2017 02:00,2,0.000,ALERT,211.25,298.47,59.949,1485154803,"274151322000083","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,865552.5,865552.5,21589,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154832,1528565.00
01/23/2017 02:00,2,0.000,ALERT,211.70,298.17,59.938,1485154803,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,922895.3,922895.3,21699,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154834,1528566.00
01/23/2017 02:00,2,0.000,ALERT,211.93,301.17,59.954,1485154803,"201051344000868","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,606017.0,606017.0,22015,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154836,1528567.00
01/23/2017 02:00,2,0.000,ALERT,211.03,298.77,59.949,1485154803,"274151322000095","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,913840.7,913840.7,21766,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154838,1528568.00
01/23/2017 02:00,2,0.000,ALERT,211.70,299.97,59.965,1485154803,"201051344000988","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,568171.4,568171.4,22049,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154840,1528569.00
01/23/2017 02:00,2,0.000,ALERT,211.48,297.57,59.954,1485154803,"201051344001025","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,612133.0,612133.0,22078,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154841,1528570.00
01/23/2017 02:00,2,0.000,ALERT,211.70,299.97,59.986,1485154803,"201051344000458","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,616072.0,616072.0,21789,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154843,1528571.00
01/23/2017 02:00,2,0.000,ALERT,212.38,300.27,59.959,1485154803,"201051344000853","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,614725.0,614725.0,21721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154845,1528572.00
01/23/2017 02:00,2,0.000,ALERT,211.93,298.47,59.959,1485154803,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,611212.0,611212.0,21978,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154847,1528573.00
01/23/2017 02:00,2,0.000,ALERT,211.70,298.17,59.949,1485154803,"201051344000917","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,608177.7,608177.7,21991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154849,1528574.00
01/23/2017 02:00,2,0.000,ALERT,211.93,298.47,59.959,1485154803,"201051344001145","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,614167.8,614167.8,21853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154850,1528575.00
01/23/2017 02:00,2,0.000,ALERT,211.70,297.87,59.954,1485154803,"201051344000651","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,606760.0,606760.0,22023,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154852,1528576.00
01/23/2017 02:00,2,0.000,ALERT,210.57,297.87,59.959,1485154803,"274151322000088","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,830866.5,830866.5,21706,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154854,1528577.00
01/23/2017 02:00,2,0.000,ALERT,211.70,296.96,59.991,1485154803,"274151322000068","219011344069620",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,720957.1,720957.1,22177,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154856,1528578.00
01/23/2017 02:00,2,0.000,ALERT,211.25,298.17,59.954,1485154803,"201051344001135","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,602372.3,602372.3,22070,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154857,1528579.00
01/23/2017 02:00,2,0.000,ALERT,211.70,300.87,59.959,1485154803,"201051344000594","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,618478.1,618478.1,21961,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154859,1528580.00
01/23/2017 02:00,2,0.000,ALERT,211.70,298.17,59.991,1485154803,"201051344001203","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,610722.8,610722.8,22072,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154861,1528581.00
01/23/2017 02:00,2,0.000,ALERT,211.03,297.87,59.944,1485154803,"274151322000054","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,847073.8,847073.8,21787,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154863,1528582.00
01/23/2017 02:00,2,0.000,ALERT,212.16,299.67,59.922,1485154803,"201051344000867","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,604874.5,604874.5,22054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154865,1528583.00
01/23/2017 02:00,2,0.000,ALERT,211.70,298.47,59.949,1485154803,"201051344001093","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,607707.4,607707.4,21992,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154867,1528584.00
01/23/2017 02:00,2,0.000,ALERT,211.93,300.27,59.959,1485154803,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,623852.2,623852.2,21642,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154868,1528585.00
01/23/2017 02:00,2,0.000,ALERT,212.16,299.67,59.996,1485154803,"201051344000648","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,613468.7,613468.7,21626,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154870,1528586.00
01/23/2017 02:00,2,0.000,ALERT,211.93,300.87,59.959,1485154803,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,624168.4,624168.4,21652,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154872,1528587.00
01/23/2017 02:00,2,0.000,ALERT,211.93,300.27,59.954,1485154803,"201051344000983","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,616996.6,616996.6,21779,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154874,1528588.00
01/23/2017 02:00,2,0.000,ALERT,211.93,299.97,59.928,1485154803,"201051344001158","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,605528.4,605528.4,21970,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485154876,1528589.00
01/23/2017 02:00,2,0.000,ALERT,212.38,300.57,59.949,1485154803,"201051344000576","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,616125.8,616125.8,21676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154878,1528590.00
01/23/2017 02:00,2,0.000,ALERT,211.25,296.96,59.949,1485154803,"274151322000087","219011344069620",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,819094.3,819094.3,21989,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485154879,1528591.00
01/23/2017 02:15,2,0.000,ALERT,212.16,299.67,59.933,1485155704,"201051344000645","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,615438.3,615438.3,21651,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155706,1528592.00
01/23/2017 02:15,2,0.000,ALERT,211.25,297.87,59.933,1485155704,"274151322000085","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,845699.6,845699.6,21796,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155708,1528593.00
01/23/2017 02:15,2,0.000,ALERT,212.38,299.67,59.944,1485155704,"201051344000633","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,604682.6,604682.6,22030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155710,1528594.00
01/23/2017 02:15,2,0.000,ALERT,211.70,299.67,59.928,1485155704,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,607510.6,607510.6,22003,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155711,1528595.00
01/23/2017 02:15,2,0.000,ALERT,211.25,298.47,59.944,1485155704,"201051344000646","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,603399.2,603399.2,21989,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155713,1528596.00
01/23/2017 02:15,2,0.000,ALERT,210.80,298.17,59.938,1485155704,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,873965.2,873965.2,21554,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155715,1528597.00
01/23/2017 02:15,2,0.000,ALERT,211.70,298.47,59.928,1485155704,"201051344000585","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,613976.7,613976.7,22048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155717,1528598.00
01/23/2017 02:15,2,0.000,ALERT,211.48,298.77,59.944,1485155704,"201051344001230","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,606722.2,606722.2,21912,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155719,1528599.00
01/23/2017 02:15,2,0.000,ALERT,211.93,299.37,59.933,1485155704,"201051344000582","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,598679.4,598679.4,22023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155721,1528600.00
01/23/2017 02:15,2,0.000,ALERT,211.25,298.47,59.938,1485155704,"201051344000955","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,613895.2,613895.2,21981,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155723,1528601.00
01/23/2017 02:15,2,0.000,ALERT,211.25,296.66,59.949,1485155704,"274151322000094","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,719878.4,719878.4,22283,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155724,1528602.00
01/23/2017 02:15,2,0.000,ALERT,211.70,300.27,59.944,1485155704,"201051344000579","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,622959.9,622959.9,21924,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155726,1528603.00
01/23/2017 02:15,2,0.000,ALERT,211.48,299.07,59.949,1485155704,"201051344000890","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,610869.2,610869.2,22050,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155728,1528604.00
01/23/2017 02:15,2,0.000,ALERT,211.70,298.77,59.949,1485155704,"201051344000438","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,611925.2,611925.2,22061,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155730,1528605.00
01/23/2017 02:15,2,0.000,ALERT,211.93,298.17,59.949,1485155704,"201051344000417","219011344069620",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,595639.8,595639.8,22178,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155732,1528606.00
01/23/2017 02:15,2,0.000,ALERT,211.25,298.17,59.949,1485155704,"274151322000083","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,865552.5,865552.5,21591,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155733,1528607.00
01/23/2017 02:15,2,0.000,ALERT,211.70,297.87,59.965,1485155704,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,922895.3,922895.3,21701,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155735,1528608.00
01/23/2017 02:15,2,0.000,ALERT,211.70,300.27,59.944,1485155704,"201051344000868","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,606017.0,606017.0,22017,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155737,1528609.00
01/23/2017 02:15,2,0.000,ALERT,211.03,298.47,59.944,1485155704,"274151322000095","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,913840.7,913840.7,21768,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155739,1528610.00
01/23/2017 02:15,2,0.000,ALERT,211.48,299.67,59.944,1485155704,"201051344000988","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,568171.4,568171.4,22051,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155741,1528611.00
01/23/2017 02:15,2,0.000,ALERT,211.48,297.87,59.938,1485155704,"201051344001025","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,612133.0,612133.0,22080,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155743,1528612.00
01/23/2017 02:15,2,0.000,ALERT,211.48,299.67,59.944,1485155704,"201051344000458","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,616072.0,616072.0,21791,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155744,1528613.00
01/23/2017 02:15,2,0.000,ALERT,211.93,299.37,59.944,1485155704,"201051344000853","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,614725.0,614725.0,21723,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155746,1528614.00
01/23/2017 02:15,2,0.000,ALERT,211.70,298.47,59.954,1485155704,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,611212.0,611212.0,21980,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155748,1528615.00
01/23/2017 02:15,2,0.000,ALERT,211.70,297.87,59.933,1485155704,"201051344000917","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,608177.7,608177.7,21993,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155750,1528616.00
01/23/2017 02:15,2,0.000,ALERT,211.93,298.77,59.944,1485155704,"201051344001145","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,614167.8,614167.8,21855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155752,1528617.00
01/23/2017 02:15,2,0.000,ALERT,211.70,297.87,59.954,1485155704,"201051344000651","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,606760.0,606760.0,22025,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155753,1528618.00
01/23/2017 02:15,2,0.000,ALERT,210.57,297.57,59.944,1485155704,"274151322000088","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,830866.5,830866.5,21708,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155755,1528619.00
01/23/2017 02:15,2,0.000,ALERT,211.48,296.36,59.944,1485155704,"274151322000068","219011344069620",0.00,5.00,0,294.86,298.17,0.0,0.0,0.000,720957.1,720957.1,22179,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155757,1528620.00
01/23/2017 02:15,2,0.000,ALERT,211.25,298.47,59.928,1485155704,"201051344001135","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,602372.3,602372.3,22072,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155759,1528621.00
01/23/2017 02:15,2,0.000,ALERT,211.48,300.27,59.912,1485155704,"201051344000594","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,618478.1,618478.1,21963,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155760,1528622.00
01/23/2017 02:15,2,0.000,ALERT,211.48,298.17,59.928,1485155704,"201051344001203","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,610722.8,610722.8,22074,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155762,1528623.00
01/23/2017 02:15,2,0.000,ALERT,210.57,297.26,59.938,1485155704,"274151322000054","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,847073.8,847073.8,21789,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155764,1528624.00
01/23/2017 02:15,2,0.000,ALERT,211.93,299.37,59.949,1485155704,"201051344000867","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,604874.5,604874.5,22056,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155766,1528625.00
01/23/2017 02:15,2,0.000,ALERT,211.48,298.47,59.922,1485155704,"201051344001093","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,607707.4,607707.4,21994,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485155768,1528626.00
01/23/2017 02:15,2,0.000,ALERT,211.70,299.97,59.949,1485155704,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,623852.2,623852.2,21644,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155769,1528627.00
01/23/2017 02:15,2,0.000,ALERT,212.61,300.27,59.944,1485155704,"201051344000648","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,613468.7,613468.7,21628,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155771,1528628.00
01/23/2017 02:15,2,0.000,ALERT,212.38,301.47,59.944,1485155704,"201051344000569","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,624168.4,624168.4,21654,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155773,1528629.00
01/23/2017 02:15,2,0.000,ALERT,212.38,301.17,59.959,1485155704,"201051344000983","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,616996.6,616996.6,21781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155775,1528630.00
01/23/2017 02:15,2,0.000,ALERT,212.61,300.87,59.949,1485155704,"201051344001158","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,605528.4,605528.4,21972,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155777,1528631.00
01/23/2017 02:15,2,0.000,ALERT,212.83,301.47,59.959,1485155704,"201051344000576","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,616125.8,616125.8,21678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155778,1528632.00
01/23/2017 02:15,2,0.000,ALERT,211.93,298.47,59.928,1485155704,"274151322000087","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,819094.3,819094.3,21991,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485155780,1528633.00
01/23/2017 02:30,2,0.000,ALERT,213.74,302.68,59.986,1485156604,"201051344000645","219011344069620",0.00,3.70,0,297.87,305.68,0.0,0.0,0.000,615438.3,615438.3,21653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156606,1528634.00
01/23/2017 02:30,2,0.000,ALERT,212.61,299.67,59.996,1485156604,"274151322000085","219011344069620",0.00,4.50,0,296.06,304.48,0.0,0.0,0.000,845699.6,845699.6,21798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156607,1528635.00
01/23/2017 02:30,2,0.000,ALERT,213.96,302.37,59.975,1485156604,"201051344000633","219011344069620",0.00,3.30,0,296.36,305.08,0.0,0.0,0.000,604682.6,604682.6,22032,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156609,1528636.00
01/23/2017 02:30,2,0.000,ALERT,213.51,302.68,59.986,1485156604,"201051344000469","219011344069620",0.00,2.50,0,296.66,305.38,0.0,0.0,0.000,607510.6,607510.6,22005,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156611,1528637.00
01/23/2017 02:30,2,0.000,ALERT,212.83,300.87,59.996,1485156604,"201051344000646","219011344069620",0.00,3.30,0,296.06,304.78,0.0,0.0,0.000,603399.2,603399.2,21991,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156613,1528638.00
01/23/2017 02:30,2,0.000,ALERT,212.38,300.57,59.975,1485156604,"274151322000052","219011344069620",0.00,4.50,0,296.06,304.48,0.0,0.0,0.000,873965.2,873965.2,21556,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156615,1528639.00
01/23/2017 02:30,2,0.000,ALERT,213.06,301.17,59.991,1485156604,"201051344000585","219011344069620",0.00,4.00,0,296.36,305.08,0.0,0.0,0.000,613976.7,613976.7,22050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156616,1528640.00
01/23/2017 02:30,2,0.000,ALERT,212.83,301.17,59.986,1485156604,"201051344001230","219011344069620",0.00,3.70,0,296.66,305.38,0.0,0.0,0.000,606722.2,606722.2,21914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156618,1528641.00
01/23/2017 02:30,2,0.000,ALERT,213.29,301.47,60.007,1485156604,"201051344000582","219011344069620",0.00,3.00,0,297.57,305.68,0.0,0.0,0.000,598679.4,598679.4,22025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156620,1528642.00
01/23/2017 02:30,2,0.000,ALERT,212.61,300.87,59.986,1485156604,"201051344000955","219011344069620",0.00,3.70,0,296.36,304.78,0.0,0.0,0.000,613895.2,613895.2,21983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156622,1528643.00
01/23/2017 02:30,2,0.000,ALERT,212.61,299.37,59.975,1485156604,"274151322000094","219011344069620",0.00,3.70,0,295.76,303.58,0.0,0.0,0.000,719878.4,719878.4,22285,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156624,1528644.00
01/23/2017 02:30,2,0.000,ALERT,213.29,303.28,59.991,1485156604,"201051344000579","219011344069620",0.00,3.70,0,298.47,306.28,0.0,0.0,0.000,622959.9,622959.9,21926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156625,1528645.00
01/23/2017 02:30,2,0.000,ALERT,212.83,301.47,59.981,1485156604,"201051344000890","219011344069620",0.00,3.70,0,297.26,305.98,0.0,0.0,0.000,610869.2,610869.2,22052,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156627,1528646.00
01/23/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1485156604,"201051344000438","219011344069620",0.00,3.30,0,296.96,305.38,0.0,0.0,0.000,611925.2,611925.2,22063,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156629,1528647.00
01/23/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1485156604,"201051344000417","219011344069620",0.00,3.70,0,296.06,304.48,0.0,0.0,0.000,595639.8,595639.8,22180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156631,1528648.00
