ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 02:30,2,0.000,ALERT,212.83,301.17,59.986,1485156604,"274151322000083","219011344069620",0.00,4.00,0,296.66,304.48,0.0,0.0,0.000,865552.5,865552.5,21593,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156632,1528649.00
01/23/2017 02:30,2,0.000,ALERT,213.29,300.27,59.954,1485156604,"274151322000076","219011344069620",0.00,4.00,0,296.06,304.48,0.0,0.0,0.000,922895.3,922895.3,21703,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156634,1528650.00
01/23/2017 02:30,2,0.000,ALERT,213.29,303.28,59.981,1485156604,"201051344000868","219011344069620",0.00,3.30,0,298.17,306.58,0.0,0.0,0.000,606017.0,606017.0,22019,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156636,1528651.00
01/23/2017 02:30,2,0.000,ALERT,212.83,301.47,59.986,1485156604,"274151322000095","219011344069620",0.00,3.70,0,296.96,305.08,0.0,0.0,0.000,913840.7,913840.7,21770,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156638,1528652.00
01/23/2017 02:30,2,0.000,ALERT,213.29,302.68,59.986,1485156604,"201051344000988","219011344069620",0.00,3.70,0,295.16,305.38,0.0,0.0,0.000,568171.4,568171.4,22053,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156640,1528653.00
01/23/2017 02:30,2,0.000,ALERT,212.83,299.97,60.023,1485156604,"201051344001025","219011344069620",0.00,3.00,0,295.76,305.38,0.0,0.0,0.000,612133.0,612133.0,22082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156642,1528654.00
01/23/2017 02:30,2,0.000,ALERT,213.29,302.68,59.991,1485156604,"201051344000458","219011344069620",0.00,4.50,0,297.87,306.28,0.0,0.0,0.000,616072.0,616072.0,21793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156643,1528655.00
01/23/2017 02:30,2,0.000,ALERT,213.96,302.98,60.023,1485156604,"201051344000853","219011344069620",0.00,3.30,0,297.57,305.68,0.0,0.0,0.000,614725.0,614725.0,21725,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156645,1528656.00
01/23/2017 02:30,2,0.000,ALERT,213.29,300.87,59.991,1485156604,"201051344000685","219011344069620",0.00,3.70,0,296.36,305.08,0.0,0.0,0.000,611212.0,611212.0,21982,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156647,1528657.00
01/23/2017 02:30,2,0.000,ALERT,213.29,300.57,59.986,1485156604,"201051344000917","219011344069620",0.00,4.50,0,295.46,304.48,0.0,0.0,0.000,608177.7,608177.7,21995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156649,1528658.00
01/23/2017 02:30,2,0.000,ALERT,213.29,301.47,59.965,1485156604,"201051344001145","219011344069620",0.00,3.30,0,296.96,305.68,0.0,0.0,0.000,614167.8,614167.8,21857,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156650,1528659.00
01/23/2017 02:30,2,0.000,ALERT,213.29,300.87,59.991,1485156604,"201051344000651","219011344069620",0.00,2.50,0,296.06,304.48,0.0,0.0,0.000,606760.0,606760.0,22027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156652,1528660.00
01/23/2017 02:30,2,0.000,ALERT,212.38,299.67,59.991,1485156604,"274151322000088","219011344069620",0.00,5.00,0,295.76,303.88,0.0,0.0,0.000,830866.5,830866.5,21710,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156654,1528661.00
01/23/2017 02:30,2,0.000,ALERT,213.29,299.37,59.986,1485156604,"274151322000068","219011344069620",0.00,5.00,0,295.46,303.28,0.0,0.0,0.000,720957.1,720957.1,22181,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156656,1528662.00
01/23/2017 02:30,2,0.000,ALERT,212.83,301.17,59.991,1485156604,"201051344001135","219011344069620",0.00,3.30,0,296.66,305.38,0.0,0.0,0.000,602372.3,602372.3,22074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156658,1528663.00
01/23/2017 02:30,2,0.000,ALERT,213.06,302.98,59.991,1485156604,"201051344000594","219011344069620",0.00,3.70,0,297.57,305.98,0.0,0.0,0.000,618478.1,618478.1,21965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156659,1528664.00
01/23/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1485156604,"201051344001203","219011344069620",0.00,3.30,0,296.36,306.58,0.0,0.0,0.000,610722.8,610722.8,22076,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156661,1528665.00
01/23/2017 02:30,2,0.000,ALERT,212.38,300.27,60.012,1485156604,"274151322000054","219011344069620",0.00,5.00,0,296.06,304.18,0.0,0.0,0.000,847073.8,847073.8,21791,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156663,1528666.00
01/23/2017 02:30,2,0.000,ALERT,213.74,302.07,60.018,1485156604,"201051344000867","219011344069620",0.00,3.70,0,297.26,305.98,0.0,0.0,0.000,604874.5,604874.5,22058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156665,1528667.00
01/23/2017 02:30,2,0.000,ALERT,213.06,301.17,59.981,1485156604,"201051344001093","219011344069620",0.00,4.50,0,296.36,304.78,0.0,0.0,0.000,607707.4,607707.4,21996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156667,1528668.00
01/23/2017 02:30,2,0.000,ALERT,213.29,302.37,59.986,1485156604,"201051344000900","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,623852.2,623852.2,21646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156669,1528669.00
01/23/2017 02:30,2,0.000,ALERT,213.51,301.77,59.986,1485156604,"201051344000648","219011344069620",0.00,2.50,0,298.47,305.68,0.0,0.0,0.000,613468.7,613468.7,21630,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156670,1528670.00
01/23/2017 02:30,2,0.000,ALERT,213.29,302.98,59.981,1485156604,"201051344000569","219011344069620",0.00,3.30,0,299.67,306.58,0.0,0.0,0.000,624168.4,624168.4,21656,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156672,1528671.00
01/23/2017 02:30,2,0.000,ALERT,213.51,302.68,59.970,1485156604,"201051344000983","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,616996.6,616996.6,21783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485156674,1528672.00
01/23/2017 02:30,2,0.000,ALERT,213.51,302.37,60.007,1485156604,"201051344001158","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,605528.4,605528.4,21974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156676,1528673.00
01/23/2017 02:30,2,0.000,ALERT,213.74,302.68,59.991,1485156604,"201051344000576","219011344069620",0.00,3.30,0,299.07,305.98,0.0,0.0,0.000,616125.8,616125.8,21680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156678,1528674.00
01/23/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1485156604,"274151322000087","219011344069620",0.00,5.00,0,296.66,303.58,0.0,0.0,0.000,819094.3,819094.3,21993,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485156679,1528675.00
01/23/2017 02:45,2,0.000,ALERT,213.96,302.68,59.991,1485157503,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,615438.3,615438.3,21655,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485157505,1528676.00
01/23/2017 02:45,2,0.000,ALERT,212.83,299.67,59.986,1485157503,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,845699.6,845699.6,21800,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157506,1528677.00
01/23/2017 02:45,2,0.000,ALERT,213.96,302.37,59.996,1485157503,"201051344000633","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,604682.6,604682.6,22034,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157508,1528678.00
01/23/2017 02:45,2,0.000,ALERT,213.74,302.98,59.944,1485157503,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,607510.6,607510.6,22007,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157510,1528679.00
01/23/2017 02:45,2,0.000,ALERT,212.83,301.17,59.986,1485157503,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,603399.2,603399.2,21993,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157512,1528680.00
01/23/2017 02:45,2,0.000,ALERT,212.38,300.87,59.986,1485157503,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,873965.2,873965.2,21558,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157514,1528681.00
01/23/2017 02:45,2,0.000,ALERT,213.29,301.47,59.991,1485157503,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,613976.7,613976.7,22052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157515,1528682.00
01/23/2017 02:45,2,0.000,ALERT,213.06,301.47,59.991,1485157503,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,606722.2,606722.2,21916,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485157517,1528683.00
01/23/2017 02:45,2,0.000,ALERT,213.51,301.77,59.954,1485157503,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,598679.4,598679.4,22027,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157519,1528684.00
01/23/2017 02:45,2,0.000,ALERT,212.83,301.17,60.002,1485157503,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,613895.2,613895.2,21985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157521,1528685.00
01/23/2017 02:45,2,0.000,ALERT,212.61,299.67,59.981,1485157503,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,719878.4,719878.4,22287,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485157523,1528686.00
01/23/2017 02:45,2,0.000,ALERT,213.51,303.28,59.970,1485157503,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,622959.9,622959.9,21928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157524,1528687.00
01/23/2017 02:45,2,0.000,ALERT,212.83,301.47,59.975,1485157503,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,610869.2,610869.2,22054,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157526,1528688.00
01/23/2017 02:45,2,0.000,ALERT,213.06,301.17,59.981,1485157503,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,611925.2,611925.2,22065,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157528,1528689.00
01/23/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1485157503,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,595639.8,595639.8,22182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157530,1528690.00
01/23/2017 02:45,2,0.000,ALERT,212.83,300.27,59.991,1485157503,"274151322000083","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,865552.5,865552.5,21595,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157532,1528691.00
01/23/2017 02:45,2,0.000,ALERT,213.29,300.57,59.975,1485157503,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,922895.3,922895.3,21705,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157533,1528692.00
01/23/2017 02:45,2,0.000,ALERT,213.51,303.58,60.002,1485157503,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,606017.0,606017.0,22021,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157535,1528693.00
01/23/2017 02:45,2,0.000,ALERT,212.61,301.17,59.970,1485157503,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,913840.7,913840.7,21772,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157537,1528694.00
01/23/2017 02:45,2,0.000,ALERT,213.29,302.98,59.986,1485157503,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,568171.4,568171.4,22055,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157539,1528695.00
01/23/2017 02:45,2,0.000,ALERT,212.83,300.27,59.991,1485157503,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,612133.0,612133.0,22084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157541,1528696.00
01/23/2017 02:45,2,0.000,ALERT,213.51,303.28,59.981,1485157503,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,616072.0,616072.0,21795,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157542,1528697.00
01/23/2017 02:45,2,0.000,ALERT,214.19,302.98,59.986,1485157503,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,614725.0,614725.0,21727,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157544,1528698.00
01/23/2017 02:45,2,0.000,ALERT,213.51,301.47,59.986,1485157503,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,611212.0,611212.0,21984,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485157546,1528699.00
01/23/2017 02:45,2,0.000,ALERT,213.29,300.87,59.981,1485157503,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,608177.7,608177.7,21997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157548,1528700.00
01/23/2017 02:45,2,0.000,ALERT,213.29,301.17,59.959,1485157503,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,614167.8,614167.8,21859,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485157549,1528701.00
01/23/2017 02:45,2,0.000,ALERT,213.06,300.57,59.938,1485157503,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,606760.0,606760.0,22029,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157551,1528702.00
01/23/2017 02:45,2,0.000,ALERT,212.16,299.97,59.949,1485157503,"274151322000088","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,830866.5,830866.5,21712,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157553,1528703.00
01/23/2017 02:45,2,0.000,ALERT,213.06,299.37,59.975,1485157503,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,720957.1,720957.1,22183,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157555,1528704.00
01/23/2017 02:45,2,0.000,ALERT,212.61,300.87,59.970,1485157503,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,602372.3,602372.3,22076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157557,1528705.00
01/23/2017 02:45,2,0.000,ALERT,213.06,303.58,59.981,1485157503,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,618478.1,618478.1,21967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485157558,1528706.00
01/23/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1485157503,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,610722.8,610722.8,22078,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157560,1528707.00
01/23/2017 02:45,2,0.000,ALERT,212.16,300.27,59.986,1485157503,"274151322000054","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,847073.8,847073.8,21793,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157562,1528708.00
01/23/2017 02:45,2,0.000,ALERT,213.74,301.47,59.981,1485157503,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,604874.5,604874.5,22060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157564,1528709.00
01/23/2017 02:45,2,0.000,ALERT,212.83,301.17,59.986,1485157503,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,607707.4,607707.4,21998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157566,1528710.00
01/23/2017 02:45,2,0.000,ALERT,213.29,302.68,59.986,1485157503,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,623852.2,623852.2,21648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485157568,1528711.00
01/23/2017 02:45,2,0.000,ALERT,213.51,301.47,59.996,1485157503,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,613468.7,613468.7,21632,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157569,1528712.00
01/23/2017 02:45,2,0.000,ALERT,213.51,302.98,59.996,1485157503,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,624168.4,624168.4,21658,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157571,1528713.00
01/23/2017 02:45,2,0.000,ALERT,213.29,302.98,59.996,1485157503,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,616996.6,616996.6,21785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157573,1528714.00
01/23/2017 02:45,2,0.000,ALERT,213.51,302.37,59.991,1485157503,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,605528.4,605528.4,21976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157575,1528715.00
01/23/2017 02:45,2,0.000,ALERT,213.96,303.28,59.996,1485157503,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,616125.8,616125.8,21682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157577,1528716.00
01/23/2017 02:45,2,0.000,ALERT,212.61,299.67,60.023,1485157503,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,819094.3,819094.3,21995,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485157579,1528717.00
01/23/2017 03:00,2,0.000,ALERT,213.96,302.68,59.981,1485158404,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,615438.3,615438.3,21657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158406,1528718.00
01/23/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1485158404,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,845699.6,845699.6,21802,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158408,1528719.00
01/23/2017 03:00,2,0.000,ALERT,213.96,302.68,59.970,1485158404,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,604682.6,604682.6,22036,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158410,1528720.00
01/23/2017 03:00,2,0.000,ALERT,213.51,302.68,59.981,1485158404,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,607510.6,607510.6,22009,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158412,1528721.00
01/23/2017 03:00,2,0.000,ALERT,212.83,301.17,59.975,1485158404,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,603399.2,603399.2,21995,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158413,1528722.00
01/23/2017 03:00,2,0.000,ALERT,212.38,299.97,59.928,1485158404,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,873965.2,873965.2,21560,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158415,1528723.00
01/23/2017 03:00,2,0.000,ALERT,213.06,301.47,59.965,1485158404,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,613976.7,613976.7,22054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158417,1528724.00
01/23/2017 03:00,2,0.000,ALERT,213.06,301.47,59.959,1485158404,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,606722.2,606722.2,21918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158419,1528725.00
01/23/2017 03:00,2,0.000,ALERT,213.51,302.07,59.959,1485158404,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,598679.4,598679.4,22029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158420,1528726.00
01/23/2017 03:00,2,0.000,ALERT,212.61,301.17,59.959,1485158404,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,613895.2,613895.2,21987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158422,1528727.00
01/23/2017 03:00,2,0.000,ALERT,212.83,299.37,59.949,1485158404,"274151322000094","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,719878.4,719878.4,22289,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158424,1528728.00
01/23/2017 03:00,2,0.000,ALERT,213.51,303.28,59.959,1485158404,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,622959.9,622959.9,21930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158426,1528729.00
01/23/2017 03:00,2,0.000,ALERT,212.83,301.77,59.907,1485158404,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,610869.2,610869.2,22056,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158428,1528730.00
01/23/2017 03:00,2,0.000,ALERT,213.29,301.47,59.975,1485158404,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,611925.2,611925.2,22067,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158429,1528731.00
01/23/2017 03:00,2,0.000,ALERT,213.29,300.87,59.944,1485158404,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,595639.8,595639.8,22184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158431,1528732.00
01/23/2017 03:00,2,0.000,ALERT,212.83,301.17,59.949,1485158404,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,865552.5,865552.5,21597,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158433,1528733.00
01/23/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1485158404,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,922895.3,922895.3,21707,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158435,1528734.00
01/23/2017 03:00,2,0.000,ALERT,213.29,302.98,59.965,1485158404,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,606017.0,606017.0,22023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158436,1528735.00
01/23/2017 03:00,2,0.000,ALERT,212.61,301.17,59.986,1485158404,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,913840.7,913840.7,21774,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158438,1528736.00
01/23/2017 03:00,2,0.000,ALERT,213.29,302.37,59.959,1485158404,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,568171.4,568171.4,22057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158440,1528737.00
01/23/2017 03:00,2,0.000,ALERT,212.83,300.57,59.965,1485158404,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,612133.0,612133.0,22086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158442,1528738.00
01/23/2017 03:00,2,0.000,ALERT,213.51,302.68,59.970,1485158404,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,616072.0,616072.0,21797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158444,1528739.00
01/23/2017 03:00,2,0.000,ALERT,213.96,302.68,59.944,1485158404,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,614725.0,614725.0,21729,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158446,1528740.00
01/23/2017 03:00,2,0.000,ALERT,213.51,301.77,59.975,1485158404,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,611212.0,611212.0,21986,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158448,1528741.00
01/23/2017 03:00,2,0.000,ALERT,213.29,301.17,59.970,1485158404,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,608177.7,608177.7,21999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158449,1528742.00
01/23/2017 03:00,2,0.000,ALERT,213.29,301.77,59.981,1485158404,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614167.8,614167.8,21861,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158451,1528743.00
01/23/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1485158404,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,606760.0,606760.0,22031,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158453,1528744.00
01/23/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1485158404,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,830866.5,830866.5,21714,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158455,1528745.00
01/23/2017 03:00,2,0.000,ALERT,213.29,299.97,59.954,1485158404,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,720957.1,720957.1,22185,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158457,1528746.00
01/23/2017 03:00,2,0.000,ALERT,212.61,301.17,59.975,1485158404,"201051344001135","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,602372.3,602372.3,22078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158458,1528747.00
01/23/2017 03:00,2,0.000,ALERT,213.06,302.98,59.944,1485158404,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,618478.1,618478.1,21969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158460,1528748.00
01/23/2017 03:00,2,0.000,ALERT,213.06,301.17,59.970,1485158404,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,610722.8,610722.8,22080,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158462,1528749.00
01/23/2017 03:00,2,0.000,ALERT,212.38,300.87,59.975,1485158404,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,847073.8,847073.8,21795,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158464,1528750.00
01/23/2017 03:00,2,0.000,ALERT,213.51,301.77,59.981,1485158404,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,604874.5,604874.5,22062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158466,1528751.00
01/23/2017 03:00,2,0.000,ALERT,212.83,301.17,60.012,1485158404,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,607707.4,607707.4,22000,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158468,1528752.00
01/23/2017 03:00,2,0.000,ALERT,213.29,302.68,59.975,1485158404,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,623852.2,623852.2,21650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158469,1528753.00
01/23/2017 03:00,2,0.000,ALERT,213.51,302.07,59.981,1485158404,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,613468.7,613468.7,21634,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485158471,1528754.00
01/23/2017 03:00,2,0.000,ALERT,213.51,302.98,59.975,1485158404,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,624168.4,624168.4,21660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158473,1528755.00
01/23/2017 03:00,2,0.000,ALERT,213.51,302.68,59.996,1485158404,"201051344000983","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,616996.6,616996.6,21787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158475,1528756.00
01/23/2017 03:00,2,0.000,ALERT,213.51,302.37,59.981,1485158404,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,605528.4,605528.4,21978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158477,1528757.00
01/23/2017 03:00,2,0.000,ALERT,213.96,302.98,59.975,1485158404,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,616125.8,616125.8,21684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158478,1528758.00
01/23/2017 03:00,2,0.000,ALERT,212.61,299.37,59.949,1485158404,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,819094.3,819094.3,21997,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485158480,1528759.00
01/23/2017 03:15,2,0.000,ALERT,213.74,302.68,59.986,1485159303,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,615438.3,615438.3,21659,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485159305,1528760.00
01/23/2017 03:15,2,0.000,ALERT,212.61,299.67,60.002,1485159303,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,845699.6,845699.6,21804,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159307,1528761.00
01/23/2017 03:15,2,0.000,ALERT,214.19,302.68,59.991,1485159303,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,604682.6,604682.6,22038,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159309,1528762.00
01/23/2017 03:15,2,0.000,ALERT,213.51,302.68,60.028,1485159303,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,607510.6,607510.6,22011,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159311,1528763.00
01/23/2017 03:15,2,0.000,ALERT,212.83,300.87,60.002,1485159303,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,603399.2,603399.2,21997,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485159312,1528764.00
01/23/2017 03:15,2,0.000,ALERT,212.38,300.87,59.975,1485159303,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,873965.2,873965.2,21562,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485159314,1528765.00
01/23/2017 03:15,2,0.000,ALERT,213.06,301.17,60.002,1485159303,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,613976.7,613976.7,22056,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159316,1528766.00
01/23/2017 03:15,2,0.000,ALERT,213.06,301.47,60.007,1485159303,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,606722.2,606722.2,21920,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159318,1528767.00
01/23/2017 03:15,2,0.000,ALERT,213.29,301.77,59.996,1485159303,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,598679.4,598679.4,22031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159319,1528768.00
01/23/2017 03:15,2,0.000,ALERT,212.61,300.87,60.002,1485159303,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,613895.2,613895.2,21989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159321,1528769.00
01/23/2017 03:15,2,0.000,ALERT,212.83,299.67,60.002,1485159303,"274151322000094","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,719878.4,719878.4,22291,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159323,1528770.00
01/23/2017 03:15,2,0.000,ALERT,213.51,303.58,59.986,1485159303,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,622959.9,622959.9,21932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159325,1528771.00
01/23/2017 03:15,2,0.000,ALERT,212.83,301.17,60.002,1485159303,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,610869.2,610869.2,22058,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159327,1528772.00
01/23/2017 03:15,2,0.000,ALERT,213.06,300.87,59.996,1485159303,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,611925.2,611925.2,22069,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159329,1528773.00
01/23/2017 03:15,2,0.000,ALERT,213.29,300.57,60.007,1485159303,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,595639.8,595639.8,22186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159331,1528774.00
01/23/2017 03:15,2,0.000,ALERT,212.83,300.27,60.002,1485159303,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,865552.5,865552.5,21599,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159333,1528775.00
01/23/2017 03:15,2,0.000,ALERT,213.06,300.27,59.981,1485159303,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,922895.3,922895.3,21709,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159334,1528776.00
01/23/2017 03:15,2,0.000,ALERT,213.29,303.58,60.007,1485159303,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,606017.0,606017.0,22025,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159336,1528777.00
01/23/2017 03:15,2,0.000,ALERT,212.61,300.87,59.996,1485159303,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,913840.7,913840.7,21776,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159338,1528778.00
01/23/2017 03:15,2,0.000,ALERT,213.29,302.68,59.991,1485159303,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,568171.4,568171.4,22059,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159340,1528779.00
01/23/2017 03:15,2,0.000,ALERT,212.83,300.27,59.991,1485159303,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,612133.0,612133.0,22088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485159342,1528780.00
01/23/2017 03:15,2,0.000,ALERT,213.51,302.98,59.996,1485159303,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,616072.0,616072.0,21799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159343,1528781.00
01/23/2017 03:15,2,0.000,ALERT,213.96,302.98,59.996,1485159303,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,614725.0,614725.0,21731,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159345,1528782.00
01/23/2017 03:15,2,0.000,ALERT,213.51,301.17,59.986,1485159303,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,611212.0,611212.0,21988,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159347,1528783.00
01/23/2017 03:15,2,0.000,ALERT,213.29,300.87,59.996,1485159303,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,608177.7,608177.7,22001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159349,1528784.00
01/23/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1485159303,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614167.8,614167.8,21863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159350,1528785.00
01/23/2017 03:15,2,0.000,ALERT,213.29,300.57,59.996,1485159303,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,606760.0,606760.0,22033,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159352,1528786.00
01/23/2017 03:15,2,0.000,ALERT,212.38,299.67,59.981,1485159303,"274151322000088","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,830866.5,830866.5,21716,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159354,1528787.00
01/23/2017 03:15,2,0.000,ALERT,213.29,299.07,59.975,1485159303,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,720957.1,720957.1,22187,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159356,1528788.00
01/23/2017 03:15,2,0.000,ALERT,212.83,300.87,59.986,1485159303,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,602372.3,602372.3,22080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159358,1528789.00
01/23/2017 03:15,2,0.000,ALERT,213.29,303.28,59.944,1485159303,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,618478.1,618478.1,21971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159360,1528790.00
01/23/2017 03:15,2,0.000,ALERT,213.06,300.27,59.986,1485159303,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,610722.8,610722.8,22082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159361,1528791.00
01/23/2017 03:15,2,0.000,ALERT,212.61,300.27,59.981,1485159303,"274151322000054","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,847073.8,847073.8,21797,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159363,1528792.00
01/23/2017 03:15,2,0.000,ALERT,213.74,302.37,59.986,1485159303,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,604874.5,604874.5,22064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485159365,1528793.00
