ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1485159303,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,607707.4,607707.4,22002,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159367,1528794.00
01/23/2017 03:15,2,0.000,ALERT,213.51,302.68,59.975,1485159303,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,623852.2,623852.2,21652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159369,1528795.00
01/23/2017 03:15,2,0.000,ALERT,213.51,301.77,59.981,1485159303,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,613468.7,613468.7,21636,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485159370,1528796.00
01/23/2017 03:15,2,0.000,ALERT,213.51,303.28,59.981,1485159303,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,624168.4,624168.4,21662,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485159372,1528797.00
01/23/2017 03:15,2,0.000,ALERT,213.51,302.98,59.986,1485159303,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,616996.6,616996.6,21789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159374,1528798.00
01/23/2017 03:15,2,0.000,ALERT,213.51,302.68,59.981,1485159303,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,605528.4,605528.4,21980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159376,1528799.00
01/23/2017 03:15,2,0.000,ALERT,213.96,303.28,59.986,1485159303,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,616125.8,616125.8,21686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159377,1528800.00
01/23/2017 03:15,2,0.000,ALERT,212.61,299.07,59.986,1485159303,"274151322000087","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,819094.3,819094.3,21999,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485159379,1528801.00
01/23/2017 03:30,2,0.000,ALERT,213.74,302.37,59.965,1485160203,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,615438.3,615438.3,21661,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160205,1528802.00
01/23/2017 03:30,2,0.000,ALERT,212.61,299.67,59.965,1485160203,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,845699.6,845699.6,21806,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160207,1528803.00
01/23/2017 03:30,2,0.000,ALERT,213.96,302.37,59.970,1485160203,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,604682.6,604682.6,22040,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160209,1528804.00
01/23/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1485160203,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,607510.6,607510.6,22013,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160211,1528805.00
01/23/2017 03:30,2,0.000,ALERT,212.83,301.17,59.975,1485160203,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,603399.2,603399.2,21999,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160212,1528806.00
01/23/2017 03:30,2,0.000,ALERT,212.16,299.07,59.970,1485160203,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,873965.2,873965.2,21564,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160214,1528807.00
01/23/2017 03:30,2,0.000,ALERT,213.06,301.47,59.965,1485160203,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,613976.7,613976.7,22058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160216,1528808.00
01/23/2017 03:30,2,0.000,ALERT,213.06,301.47,59.970,1485160203,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,606722.2,606722.2,21922,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160218,1528809.00
01/23/2017 03:30,2,0.000,ALERT,213.51,302.07,59.938,1485160203,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,598679.4,598679.4,22033,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160219,1528810.00
01/23/2017 03:30,2,0.000,ALERT,212.61,301.17,59.970,1485160203,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,613895.2,613895.2,21991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160221,1528811.00
01/23/2017 03:30,2,0.000,ALERT,212.61,299.07,59.991,1485160203,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,719878.4,719878.4,22293,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160223,1528812.00
01/23/2017 03:30,2,0.000,ALERT,213.29,303.28,59.933,1485160203,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,622959.9,622959.9,21934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160225,1528813.00
01/23/2017 03:30,2,0.000,ALERT,213.06,301.77,59.975,1485160203,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,610869.2,610869.2,22060,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160227,1528814.00
01/23/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1485160203,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,611925.2,611925.2,22071,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160228,1528815.00
01/23/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1485160203,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,595639.8,595639.8,22188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160230,1528816.00
01/23/2017 03:30,2,0.000,ALERT,212.61,300.57,59.991,1485160203,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,865552.5,865552.5,21601,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160232,1528817.00
01/23/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1485160203,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,922895.3,922895.3,21711,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160234,1528818.00
01/23/2017 03:30,2,0.000,ALERT,213.29,303.28,59.986,1485160203,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,606017.0,606017.0,22027,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160236,1528819.00
01/23/2017 03:30,2,0.000,ALERT,212.38,300.57,59.986,1485160203,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,913840.7,913840.7,21778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160237,1528820.00
01/23/2017 03:30,2,0.000,ALERT,213.29,302.68,60.007,1485160203,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,568171.4,568171.4,22061,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160239,1528821.00
01/23/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1485160203,"201051344001025","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,612133.0,612133.0,22090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160241,1528822.00
01/23/2017 03:30,2,0.000,ALERT,213.29,302.68,59.975,1485160203,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,616072.0,616072.0,21801,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160243,1528823.00
01/23/2017 03:30,2,0.000,ALERT,213.96,302.68,59.970,1485160203,"201051344000853","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,614725.0,614725.0,21733,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160245,1528824.00
01/23/2017 03:30,2,0.000,ALERT,213.51,301.77,59.996,1485160203,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,611212.0,611212.0,21990,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160247,1528825.00
01/23/2017 03:30,2,0.000,ALERT,213.29,300.87,59.991,1485160203,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,608177.7,608177.7,22003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160249,1528826.00
01/23/2017 03:30,2,0.000,ALERT,213.29,301.47,59.986,1485160203,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,614167.8,614167.8,21865,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160250,1528827.00
01/23/2017 03:30,2,0.000,ALERT,213.29,300.87,59.949,1485160203,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,606760.0,606760.0,22035,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160252,1528828.00
01/23/2017 03:30,2,0.000,ALERT,212.16,299.37,59.981,1485160203,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,830866.5,830866.5,21718,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160254,1528829.00
01/23/2017 03:30,2,0.000,ALERT,213.06,298.77,59.981,1485160203,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,720957.1,720957.1,22189,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160256,1528830.00
01/23/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1485160203,"201051344001135","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,602372.3,602372.3,22082,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160258,1528831.00
01/23/2017 03:30,2,0.000,ALERT,213.06,303.28,59.959,1485160203,"201051344000594","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,618478.1,618478.1,21973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160259,1528832.00
01/23/2017 03:30,2,0.000,ALERT,213.29,301.17,59.996,1485160203,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,610722.8,610722.8,22084,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160261,1528833.00
01/23/2017 03:30,2,0.000,ALERT,212.38,299.67,59.986,1485160203,"274151322000054","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,847073.8,847073.8,21799,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160263,1528834.00
01/23/2017 03:30,2,0.000,ALERT,213.51,302.07,59.981,1485160203,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,604874.5,604874.5,22066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160265,1528835.00
01/23/2017 03:30,2,0.000,ALERT,213.06,301.17,59.996,1485160203,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,607707.4,607707.4,22004,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160266,1528836.00
01/23/2017 03:30,2,0.000,ALERT,213.29,302.37,59.986,1485160203,"201051344000900","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,623852.2,623852.2,21654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160268,1528837.00
01/23/2017 03:30,2,0.000,ALERT,213.51,301.77,59.981,1485160203,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,613468.7,613468.7,21638,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160270,1528838.00
01/23/2017 03:30,2,0.000,ALERT,213.29,302.98,59.949,1485160203,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,624168.4,624168.4,21664,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160272,1528839.00
01/23/2017 03:30,2,0.000,ALERT,213.29,302.68,59.986,1485160203,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,616996.6,616996.6,21791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160274,1528840.00
01/23/2017 03:30,2,0.000,ALERT,213.51,302.37,59.986,1485160203,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,605528.4,605528.4,21982,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160276,1528841.00
01/23/2017 03:30,2,0.000,ALERT,213.74,302.68,59.981,1485160203,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,616125.8,616125.8,21688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485160277,1528842.00
01/23/2017 03:30,2,0.000,ALERT,212.61,299.07,59.981,1485160203,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,819094.3,819094.3,22001,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485160279,1528843.00
01/23/2017 03:45,2,0.000,ALERT,213.74,302.07,60.007,1485161103,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,615438.3,615438.3,21663,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161105,1528844.00
01/23/2017 03:45,2,0.000,ALERT,212.38,299.67,60.023,1485161103,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,845699.6,845699.6,21808,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161107,1528845.00
01/23/2017 03:45,2,0.000,ALERT,213.74,302.07,59.959,1485161103,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,604682.6,604682.6,22042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161109,1528846.00
01/23/2017 03:45,2,0.000,ALERT,213.06,302.37,59.991,1485161103,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,607510.6,607510.6,22015,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161111,1528847.00
01/23/2017 03:45,2,0.000,ALERT,212.83,301.17,59.991,1485161103,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,603399.2,603399.2,22001,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161112,1528848.00
01/23/2017 03:45,2,0.000,ALERT,212.38,300.57,60.012,1485161103,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,873965.2,873965.2,21566,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161114,1528849.00
01/23/2017 03:45,2,0.000,ALERT,213.29,301.47,59.996,1485161103,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,613976.7,613976.7,22060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161116,1528850.00
01/23/2017 03:45,2,0.000,ALERT,213.06,301.47,59.991,1485161103,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,606722.2,606722.2,21924,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161118,1528851.00
01/23/2017 03:45,2,0.000,ALERT,213.51,302.07,60.018,1485161103,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,598679.4,598679.4,22035,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161120,1528852.00
01/23/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1485161103,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,613895.2,613895.2,21993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161121,1528853.00
01/23/2017 03:45,2,0.000,ALERT,212.38,299.07,60.007,1485161103,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,719878.4,719878.4,22295,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161123,1528854.00
01/23/2017 03:45,2,0.000,ALERT,213.06,302.68,59.959,1485161103,"201051344000579","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,622959.9,622959.9,21936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161125,1528855.00
01/23/2017 03:45,2,0.000,ALERT,213.06,301.77,60.023,1485161103,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,610869.2,610869.2,22062,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161127,1528856.00
01/23/2017 03:45,2,0.000,ALERT,213.29,301.17,59.975,1485161103,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,611925.2,611925.2,22073,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161129,1528857.00
01/23/2017 03:45,2,0.000,ALERT,213.51,300.87,60.012,1485161103,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,595639.8,595639.8,22190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161130,1528858.00
01/23/2017 03:45,2,0.000,ALERT,212.61,299.97,59.991,1485161103,"274151322000083","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,865552.5,865552.5,21603,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161132,1528859.00
01/23/2017 03:45,2,0.000,ALERT,212.83,299.97,60.007,1485161103,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,922895.3,922895.3,21713,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161134,1528860.00
01/23/2017 03:45,2,0.000,ALERT,213.06,302.98,60.012,1485161103,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,606017.0,606017.0,22029,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161136,1528861.00
01/23/2017 03:45,2,0.000,ALERT,212.38,300.57,60.002,1485161103,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,913840.7,913840.7,21780,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161138,1528862.00
01/23/2017 03:45,2,0.000,ALERT,213.06,302.37,60.018,1485161103,"201051344000988","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,568171.4,568171.4,22063,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161140,1528863.00
01/23/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1485161103,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,612133.0,612133.0,22092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161141,1528864.00
01/23/2017 03:45,2,0.000,ALERT,213.06,302.37,60.007,1485161103,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,616072.0,616072.0,21803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161143,1528865.00
01/23/2017 03:45,2,0.000,ALERT,213.51,302.07,60.018,1485161103,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,614725.0,614725.0,21735,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161145,1528866.00
01/23/2017 03:45,2,0.000,ALERT,213.51,301.47,60.007,1485161103,"201051344000685","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,611212.0,611212.0,21992,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161147,1528867.00
01/23/2017 03:45,2,0.000,ALERT,213.29,300.87,60.012,1485161103,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,608177.7,608177.7,22005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161149,1528868.00
01/23/2017 03:45,2,0.000,ALERT,213.51,301.77,60.007,1485161103,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,614167.8,614167.8,21867,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161150,1528869.00
01/23/2017 03:45,2,0.000,ALERT,213.29,300.87,59.986,1485161103,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,606760.0,606760.0,22037,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161152,1528870.00
01/23/2017 03:45,2,0.000,ALERT,211.93,299.37,59.996,1485161103,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,830866.5,830866.5,21720,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161154,1528871.00
01/23/2017 03:45,2,0.000,ALERT,213.06,299.37,60.012,1485161103,"274151322000068","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,720957.1,720957.1,22191,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161156,1528872.00
01/23/2017 03:45,2,0.000,ALERT,212.83,301.17,60.012,1485161103,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,602372.3,602372.3,22084,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161158,1528873.00
01/23/2017 03:45,2,0.000,ALERT,212.83,302.68,60.007,1485161103,"201051344000594","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,618478.1,618478.1,21975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161159,1528874.00
01/23/2017 03:45,2,0.000,ALERT,213.29,301.17,60.018,1485161103,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,610722.8,610722.8,22086,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161161,1528875.00
01/23/2017 03:45,2,0.000,ALERT,212.38,299.67,60.028,1485161103,"274151322000054","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,847073.8,847073.8,21801,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161163,1528876.00
01/23/2017 03:45,2,0.000,ALERT,213.29,301.77,60.018,1485161103,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,604874.5,604874.5,22068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161165,1528877.00
01/23/2017 03:45,2,0.000,ALERT,213.06,301.17,60.012,1485161103,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,607707.4,607707.4,22006,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161167,1528878.00
01/23/2017 03:45,2,0.000,ALERT,213.06,302.37,60.018,1485161103,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,623852.2,623852.2,21656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161169,1528879.00
01/23/2017 03:45,2,0.000,ALERT,213.51,302.07,60.007,1485161103,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,613468.7,613468.7,21640,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161171,1528880.00
01/23/2017 03:45,2,0.000,ALERT,213.29,302.98,60.007,1485161103,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,624168.4,624168.4,21666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161173,1528881.00
01/23/2017 03:45,2,0.000,ALERT,213.06,302.37,60.034,1485161103,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,616996.6,616996.6,21793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161174,1528882.00
01/23/2017 03:45,2,0.000,ALERT,213.29,302.37,60.012,1485161103,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,605528.4,605528.4,21984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161176,1528883.00
01/23/2017 03:45,2,0.000,ALERT,213.74,302.68,60.002,1485161103,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,616125.8,616125.8,21690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485161178,1528884.00
01/23/2017 03:45,2,0.000,ALERT,212.61,299.07,60.002,1485161103,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,819094.3,819094.3,22003,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485161180,1528885.00
01/23/2017 04:00,2,0.000,ALERT,213.96,302.37,59.981,1485162004,"201051344000645","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,615438.3,615438.3,21665,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162006,1528886.00
01/23/2017 04:00,2,0.000,ALERT,212.61,299.97,59.970,1485162004,"274151322000085","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,845699.6,845699.6,21810,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162007,1528887.00
01/23/2017 04:00,2,0.000,ALERT,213.96,302.68,59.981,1485162004,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,604682.6,604682.6,22044,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162009,1528888.00
01/23/2017 04:00,2,0.000,ALERT,213.51,302.98,59.986,1485162004,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,607510.6,607510.6,22017,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162011,1528889.00
01/23/2017 04:00,2,0.000,ALERT,212.61,300.57,59.991,1485162004,"201051344000646","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,603399.2,603399.2,22003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162013,1528890.00
01/23/2017 04:00,2,0.000,ALERT,212.16,300.87,59.965,1485162004,"274151322000052","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,873965.2,873965.2,21568,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162015,1528891.00
01/23/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1485162004,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,613976.7,613976.7,22062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162016,1528892.00
01/23/2017 04:00,2,0.000,ALERT,212.61,300.87,59.981,1485162004,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,606722.2,606722.2,21926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162018,1528893.00
01/23/2017 04:00,2,0.000,ALERT,213.51,301.47,59.981,1485162004,"201051344000582","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,598679.4,598679.4,22037,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162020,1528894.00
01/23/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1485162004,"201051344000955","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,613895.2,613895.2,21995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162022,1528895.00
01/23/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1485162004,"274151322000094","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,719878.4,719878.4,22297,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162023,1528896.00
01/23/2017 04:00,2,0.000,ALERT,213.29,302.98,59.970,1485162004,"201051344000579","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,622959.9,622959.9,21938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162025,1528897.00
01/23/2017 04:00,2,0.000,ALERT,212.83,300.87,60.007,1485162004,"201051344000890","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,610869.2,610869.2,22064,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162027,1528898.00
01/23/2017 04:00,2,0.000,ALERT,212.83,300.27,59.949,1485162004,"201051344000438","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,611925.2,611925.2,22075,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162029,1528899.00
01/23/2017 04:00,2,0.000,ALERT,213.29,300.27,59.959,1485162004,"201051344000417","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,595639.8,595639.8,22192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162031,1528900.00
01/23/2017 04:00,2,0.000,ALERT,212.61,300.57,59.944,1485162004,"274151322000083","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,865552.5,865552.5,21605,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162033,1528901.00
01/23/2017 04:00,2,0.000,ALERT,213.29,300.27,59.949,1485162004,"274151322000076","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,922895.3,922895.3,21715,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162035,1528902.00
01/23/2017 04:00,2,0.000,ALERT,213.29,303.28,59.954,1485162004,"201051344000868","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,606017.0,606017.0,22031,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162036,1528903.00
01/23/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1485162004,"274151322000095","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,913840.7,913840.7,21782,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162038,1528904.00
01/23/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1485162004,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,568171.4,568171.4,22065,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162040,1528905.00
01/23/2017 04:00,2,0.000,ALERT,212.83,299.97,59.986,1485162004,"201051344001025","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,612133.0,612133.0,22094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162042,1528906.00
01/23/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1485162004,"201051344000458","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,616072.0,616072.0,21805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162044,1528907.00
01/23/2017 04:00,2,0.000,ALERT,213.96,302.37,59.912,1485162004,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,614725.0,614725.0,21737,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162045,1528908.00
01/23/2017 04:00,2,0.000,ALERT,213.29,300.57,59.949,1485162004,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,611212.0,611212.0,21994,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162047,1528909.00
01/23/2017 04:00,2,0.000,ALERT,213.06,300.27,59.970,1485162004,"201051344000917","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,608177.7,608177.7,22007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162049,1528910.00
01/23/2017 04:00,2,0.000,ALERT,213.51,301.17,59.954,1485162004,"201051344001145","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,614167.8,614167.8,21869,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162051,1528911.00
01/23/2017 04:00,2,0.000,ALERT,213.06,300.27,59.954,1485162004,"201051344000651","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,606760.0,606760.0,22039,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162052,1528912.00
01/23/2017 04:00,2,0.000,ALERT,212.16,299.97,59.991,1485162004,"274151322000088","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,830866.5,830866.5,21722,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162054,1528913.00
01/23/2017 04:00,2,0.000,ALERT,213.06,299.67,59.949,1485162004,"274151322000068","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,720957.1,720957.1,22193,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162056,1528914.00
01/23/2017 04:00,2,0.000,ALERT,212.83,300.87,59.949,1485162004,"201051344001135","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,602372.3,602372.3,22086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162058,1528915.00
01/23/2017 04:00,2,0.000,ALERT,213.06,302.98,59.949,1485162004,"201051344000594","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,618478.1,618478.1,21977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162060,1528916.00
01/23/2017 04:00,2,0.000,ALERT,213.06,300.57,59.949,1485162004,"201051344001203","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,610722.8,610722.8,22088,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162061,1528917.00
01/23/2017 04:00,2,0.000,ALERT,212.16,300.57,59.949,1485162004,"274151322000054","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,847073.8,847073.8,21803,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162063,1528918.00
01/23/2017 04:00,2,0.000,ALERT,213.74,301.77,59.949,1485162004,"201051344000867","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,604874.5,604874.5,22070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162065,1528919.00
01/23/2017 04:00,2,0.000,ALERT,213.06,300.87,59.949,1485162004,"201051344001093","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,607707.4,607707.4,22008,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162067,1528920.00
01/23/2017 04:00,2,0.000,ALERT,213.29,302.37,59.949,1485162004,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,623852.2,623852.2,21658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162069,1528921.00
01/23/2017 04:00,2,0.000,ALERT,213.74,302.07,59.949,1485162004,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,613468.7,613468.7,21642,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162071,1528922.00
01/23/2017 04:00,2,0.000,ALERT,213.51,303.28,59.944,1485162004,"201051344000569","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,624168.4,624168.4,21668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162072,1528923.00
01/23/2017 04:00,2,0.000,ALERT,213.51,302.98,59.944,1485162004,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,616996.6,616996.6,21795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162074,1528924.00
01/23/2017 04:00,2,0.000,ALERT,213.51,302.37,59.949,1485162004,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,605528.4,605528.4,21986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162076,1528925.00
01/23/2017 04:00,2,0.000,ALERT,213.96,303.28,59.949,1485162004,"201051344000576","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,616125.8,616125.8,21692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162078,1528926.00
01/23/2017 04:00,2,0.000,ALERT,212.38,299.07,59.912,1485162004,"274151322000087","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,819094.3,819094.3,22005,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162080,1528927.00
01/23/2017 04:15,2,0.000,ALERT,213.74,302.07,59.996,1485162903,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,615438.3,615438.3,21667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162905,1528928.00
01/23/2017 04:15,2,0.000,ALERT,212.61,300.27,59.991,1485162903,"274151322000085","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,845699.6,845699.6,21812,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162907,1528929.00
01/23/2017 04:15,2,0.000,ALERT,213.74,302.07,60.002,1485162903,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,604682.6,604682.6,22046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162909,1528930.00
01/23/2017 04:15,2,0.000,ALERT,213.29,302.37,59.996,1485162903,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,607510.6,607510.6,22019,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162911,1528931.00
01/23/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1485162903,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,603399.2,603399.2,22005,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162913,1528932.00
01/23/2017 04:15,2,0.000,ALERT,212.16,300.57,60.023,1485162903,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,873965.2,873965.2,21570,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162914,1528933.00
01/23/2017 04:15,2,0.000,ALERT,213.06,301.17,59.981,1485162903,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,613976.7,613976.7,22064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162916,1528934.00
01/23/2017 04:15,2,0.000,ALERT,213.06,301.47,59.991,1485162903,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,606722.2,606722.2,21928,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162918,1528935.00
01/23/2017 04:15,2,0.000,ALERT,213.51,301.77,59.996,1485162903,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,598679.4,598679.4,22039,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162920,1528936.00
01/23/2017 04:15,2,0.000,ALERT,212.61,300.87,60.002,1485162903,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,613895.2,613895.2,21997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162922,1528937.00
01/23/2017 04:15,2,0.000,ALERT,212.38,299.07,59.986,1485162903,"274151322000094","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,719878.4,719878.4,22299,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162923,1528938.00
