ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 04:15,2,0.000,ALERT,213.29,302.98,59.986,1485162903,"201051344000579","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,622959.9,622959.9,21940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162925,1528939.00
01/23/2017 04:15,2,0.000,ALERT,212.83,301.47,59.975,1485162903,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,610869.2,610869.2,22066,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162927,1528940.00
01/23/2017 04:15,2,0.000,ALERT,213.06,300.87,59.996,1485162903,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,611925.2,611925.2,22077,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162929,1528941.00
01/23/2017 04:15,2,0.000,ALERT,213.29,300.27,59.991,1485162903,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,595639.8,595639.8,22194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162930,1528942.00
01/23/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1485162903,"274151322000083","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,865552.5,865552.5,21607,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162932,1528943.00
01/23/2017 04:15,2,0.000,ALERT,213.06,299.97,59.986,1485162903,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,922895.3,922895.3,21717,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162934,1528944.00
01/23/2017 04:15,2,0.000,ALERT,213.29,302.98,59.965,1485162903,"201051344000868","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,606017.0,606017.0,22033,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162936,1528945.00
01/23/2017 04:15,2,0.000,ALERT,212.61,301.47,59.996,1485162903,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,913840.7,913840.7,21784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162938,1528946.00
01/23/2017 04:15,2,0.000,ALERT,213.06,302.07,59.991,1485162903,"201051344000988","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,568171.4,568171.4,22067,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162940,1528947.00
01/23/2017 04:15,2,0.000,ALERT,212.83,300.27,59.986,1485162903,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,612133.0,612133.0,22096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162941,1528948.00
01/23/2017 04:15,2,0.000,ALERT,213.06,302.37,59.991,1485162903,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,616072.0,616072.0,21807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162943,1528949.00
01/23/2017 04:15,2,0.000,ALERT,213.74,302.07,59.991,1485162903,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,614725.0,614725.0,21739,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162945,1528950.00
01/23/2017 04:15,2,0.000,ALERT,213.29,301.17,59.975,1485162903,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,611212.0,611212.0,21996,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162947,1528951.00
01/23/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1485162903,"201051344000917","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,608177.7,608177.7,22009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162949,1528952.00
01/23/2017 04:15,2,0.000,ALERT,213.29,301.17,59.959,1485162903,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,614167.8,614167.8,21871,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162950,1528953.00
01/23/2017 04:15,2,0.000,ALERT,213.29,300.57,59.986,1485162903,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,606760.0,606760.0,22041,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162952,1528954.00
01/23/2017 04:15,2,0.000,ALERT,211.93,299.67,59.928,1485162903,"274151322000088","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,830866.5,830866.5,21724,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162954,1528955.00
01/23/2017 04:15,2,0.000,ALERT,213.06,298.77,59.981,1485162903,"274151322000068","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,720957.1,720957.1,22195,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162956,1528956.00
01/23/2017 04:15,2,0.000,ALERT,212.61,300.57,59.986,1485162903,"201051344001135","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,602372.3,602372.3,22088,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162957,1528957.00
01/23/2017 04:15,2,0.000,ALERT,212.83,302.37,60.023,1485162903,"201051344000594","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,618478.1,618478.1,21979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162959,1528958.00
01/23/2017 04:15,2,0.000,ALERT,212.83,300.57,59.975,1485162903,"201051344001203","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,610722.8,610722.8,22090,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162961,1528959.00
01/23/2017 04:15,2,0.000,ALERT,212.38,300.27,59.975,1485162903,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,847073.8,847073.8,21805,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162963,1528960.00
01/23/2017 04:15,2,0.000,ALERT,213.29,301.17,59.986,1485162903,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,604874.5,604874.5,22072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162965,1528961.00
01/23/2017 04:15,2,0.000,ALERT,212.83,300.57,59.944,1485162903,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,607707.4,607707.4,22010,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162966,1528962.00
01/23/2017 04:15,2,0.000,ALERT,213.06,302.07,59.981,1485162903,"201051344000900","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,623852.2,623852.2,21660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162968,1528963.00
01/23/2017 04:15,2,0.000,ALERT,213.29,301.47,59.965,1485162903,"201051344000648","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,613468.7,613468.7,21644,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485162970,1528964.00
01/23/2017 04:15,2,0.000,ALERT,213.06,302.68,59.981,1485162903,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,624168.4,624168.4,21670,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162972,1528965.00
01/23/2017 04:15,2,0.000,ALERT,213.06,302.68,59.975,1485162903,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,616996.6,616996.6,21797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162974,1528966.00
01/23/2017 04:15,2,0.000,ALERT,213.29,302.07,59.975,1485162903,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,605528.4,605528.4,21988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162975,1528967.00
01/23/2017 04:15,2,0.000,ALERT,213.51,302.07,59.991,1485162903,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,616125.8,616125.8,21694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162977,1528968.00
01/23/2017 04:15,2,0.000,ALERT,212.61,298.47,59.975,1485162903,"274151322000087","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,819094.3,819094.3,22007,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485162979,1528969.00
01/23/2017 04:30,2,0.000,ALERT,213.74,302.37,59.991,1485163803,"201051344000645","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,615438.3,615438.3,21669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163805,1528970.00
01/23/2017 04:30,2,0.000,ALERT,212.83,299.97,59.954,1485163803,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,845699.6,845699.6,21814,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163807,1528971.00
01/23/2017 04:30,2,0.000,ALERT,213.96,302.07,59.975,1485163803,"201051344000633","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,604682.6,604682.6,22048,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163809,1528972.00
01/23/2017 04:30,2,0.000,ALERT,213.29,302.37,59.928,1485163803,"201051344000469","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,607510.6,607510.6,22021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163811,1528973.00
01/23/2017 04:30,2,0.000,ALERT,212.83,300.57,59.965,1485163803,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,603399.2,603399.2,22007,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163813,1528974.00
01/23/2017 04:30,2,0.000,ALERT,212.38,300.57,59.922,1485163803,"274151322000052","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,873965.2,873965.2,21572,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163814,1528975.00
01/23/2017 04:30,2,0.000,ALERT,213.06,300.87,59.970,1485163803,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,613976.7,613976.7,22066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163816,1528976.00
01/23/2017 04:30,2,0.000,ALERT,213.06,301.17,59.959,1485163803,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,606722.2,606722.2,21930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163818,1528977.00
01/23/2017 04:30,2,0.000,ALERT,213.51,301.47,59.954,1485163803,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,598679.4,598679.4,22041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163820,1528978.00
01/23/2017 04:30,2,0.000,ALERT,212.38,300.57,59.965,1485163803,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,613895.2,613895.2,21999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163822,1528979.00
01/23/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1485163803,"274151322000094","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,719878.4,719878.4,22301,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163823,1528980.00
01/23/2017 04:30,2,0.000,ALERT,213.29,302.98,59.949,1485163803,"201051344000579","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,622959.9,622959.9,21942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163825,1528981.00
01/23/2017 04:30,2,0.000,ALERT,212.61,300.57,59.959,1485163803,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,610869.2,610869.2,22068,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163827,1528982.00
01/23/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1485163803,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,611925.2,611925.2,22079,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163829,1528983.00
01/23/2017 04:30,2,0.000,ALERT,213.29,300.27,59.986,1485163803,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,595639.8,595639.8,22196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163831,1528984.00
01/23/2017 04:30,2,0.000,ALERT,212.61,300.57,59.965,1485163803,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,865552.5,865552.5,21609,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163833,1528985.00
01/23/2017 04:30,2,0.000,ALERT,213.29,299.97,59.959,1485163803,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,922895.3,922895.3,21719,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163834,1528986.00
01/23/2017 04:30,2,0.000,ALERT,213.29,302.98,59.965,1485163803,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,606017.0,606017.0,22035,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163836,1528987.00
01/23/2017 04:30,2,0.000,ALERT,212.61,301.17,59.954,1485163803,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,913840.7,913840.7,21786,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163838,1528988.00
01/23/2017 04:30,2,0.000,ALERT,213.29,302.07,59.965,1485163803,"201051344000988","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,568171.4,568171.4,22069,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163840,1528989.00
01/23/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1485163803,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,612133.0,612133.0,22098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163842,1528990.00
01/23/2017 04:30,2,0.000,ALERT,213.29,302.37,59.933,1485163803,"201051344000458","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,616072.0,616072.0,21809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163843,1528991.00
01/23/2017 04:30,2,0.000,ALERT,213.74,302.07,59.954,1485163803,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,614725.0,614725.0,21741,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163845,1528992.00
01/23/2017 04:30,2,0.000,ALERT,213.29,300.87,59.959,1485163803,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,611212.0,611212.0,21998,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163847,1528993.00
01/23/2017 04:30,2,0.000,ALERT,213.29,300.27,59.959,1485163803,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,608177.7,608177.7,22011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163849,1528994.00
01/23/2017 04:30,2,0.000,ALERT,213.29,300.87,59.959,1485163803,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,614167.8,614167.8,21873,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163850,1528995.00
01/23/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1485163803,"201051344000651","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,606760.0,606760.0,22043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163852,1528996.00
01/23/2017 04:30,2,0.000,ALERT,212.16,299.67,59.954,1485163803,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,830866.5,830866.5,21726,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163854,1528997.00
01/23/2017 04:30,2,0.000,ALERT,213.29,299.07,59.954,1485163803,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,720957.1,720957.1,22197,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163856,1528998.00
01/23/2017 04:30,2,0.000,ALERT,212.61,300.57,59.917,1485163803,"201051344001135","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,602372.3,602372.3,22090,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163858,1528999.00
01/23/2017 04:30,2,0.000,ALERT,213.06,302.98,59.959,1485163803,"201051344000594","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,618478.1,618478.1,21981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163859,1529000.00
01/23/2017 04:30,2,0.000,ALERT,213.06,300.27,59.959,1485163803,"201051344001203","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,610722.8,610722.8,22092,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163861,1529001.00
01/23/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1485163803,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,847073.8,847073.8,21807,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163863,1529002.00
01/23/2017 04:30,2,0.000,ALERT,213.74,302.07,59.928,1485163803,"201051344000867","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,604874.5,604874.5,22074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163865,1529003.00
01/23/2017 04:30,2,0.000,ALERT,213.06,300.87,59.959,1485163803,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,607707.4,607707.4,22012,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163867,1529004.00
01/23/2017 04:30,2,0.000,ALERT,213.29,302.37,59.970,1485163803,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,623852.2,623852.2,21662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163869,1529005.00
01/23/2017 04:30,2,0.000,ALERT,213.51,301.77,59.986,1485163803,"201051344000648","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,613468.7,613468.7,21646,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163871,1529006.00
01/23/2017 04:30,2,0.000,ALERT,213.51,302.98,59.996,1485163803,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,624168.4,624168.4,21672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163872,1529007.00
01/23/2017 04:30,2,0.000,ALERT,213.51,302.68,59.959,1485163803,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,616996.6,616996.6,21799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485163874,1529008.00
01/23/2017 04:30,2,0.000,ALERT,213.51,302.37,59.959,1485163803,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,605528.4,605528.4,21990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163876,1529009.00
01/23/2017 04:30,2,0.000,ALERT,213.96,302.98,59.970,1485163803,"201051344000576","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,616125.8,616125.8,21696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163878,1529010.00
01/23/2017 04:30,2,0.000,ALERT,212.61,299.07,59.954,1485163803,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,819094.3,819094.3,22009,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485163880,1529011.00
01/23/2017 04:45,2,0.000,ALERT,213.74,302.07,59.986,1485164703,"201051344000645","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,615438.3,615438.3,21671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164705,1529012.00
01/23/2017 04:45,2,0.000,ALERT,212.16,298.77,60.002,1485164703,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,845699.6,845699.6,21816,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164707,1529013.00
01/23/2017 04:45,2,0.000,ALERT,213.74,301.47,59.996,1485164703,"201051344000633","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,604682.6,604682.6,22050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164709,1529014.00
01/23/2017 04:45,2,0.000,ALERT,213.06,302.07,60.002,1485164703,"201051344000469","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,607510.6,607510.6,22023,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164710,1529015.00
01/23/2017 04:45,2,0.000,ALERT,212.83,300.27,60.002,1485164703,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,603399.2,603399.2,22009,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164712,1529016.00
01/23/2017 04:45,2,0.000,ALERT,211.93,299.37,60.007,1485164703,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,873965.2,873965.2,21574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164714,1529017.00
01/23/2017 04:45,2,0.000,ALERT,213.06,300.57,59.996,1485164703,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,613976.7,613976.7,22068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164716,1529018.00
01/23/2017 04:45,2,0.000,ALERT,212.83,300.57,60.007,1485164703,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,606722.2,606722.2,21932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164718,1529019.00
01/23/2017 04:45,2,0.000,ALERT,213.29,300.87,60.002,1485164703,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,598679.4,598679.4,22043,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164719,1529020.00
01/23/2017 04:45,2,0.000,ALERT,212.38,299.97,60.007,1485164703,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,613895.2,613895.2,22001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164721,1529021.00
01/23/2017 04:45,2,0.000,ALERT,212.16,299.07,59.996,1485164703,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,719878.4,719878.4,22303,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164723,1529022.00
01/23/2017 04:45,2,0.000,ALERT,213.06,302.68,59.996,1485164703,"201051344000579","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,622959.9,622959.9,21944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164725,1529023.00
01/23/2017 04:45,2,0.000,ALERT,212.38,300.57,59.996,1485164703,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,610869.2,610869.2,22070,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164727,1529024.00
01/23/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1485164703,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,611925.2,611925.2,22081,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164728,1529025.00
01/23/2017 04:45,2,0.000,ALERT,212.83,299.67,60.018,1485164703,"201051344000417","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,595639.8,595639.8,22198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164730,1529026.00
01/23/2017 04:45,2,0.000,ALERT,212.16,299.67,59.996,1485164703,"274151322000083","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,865552.5,865552.5,21611,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164732,1529027.00
01/23/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1485164703,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,922895.3,922895.3,21721,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164734,1529028.00
01/23/2017 04:45,2,0.000,ALERT,213.06,302.68,59.996,1485164703,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,606017.0,606017.0,22037,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164736,1529029.00
01/23/2017 04:45,2,0.000,ALERT,212.16,300.57,60.002,1485164703,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,913840.7,913840.7,21788,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164738,1529030.00
01/23/2017 04:45,2,0.000,ALERT,212.83,301.77,60.023,1485164703,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,568171.4,568171.4,22071,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164739,1529031.00
01/23/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1485164703,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,612133.0,612133.0,22100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164741,1529032.00
01/23/2017 04:45,2,0.000,ALERT,212.83,301.77,59.996,1485164703,"201051344000458","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,616072.0,616072.0,21811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164743,1529033.00
01/23/2017 04:45,2,0.000,ALERT,213.29,301.47,60.002,1485164703,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,614725.0,614725.0,21743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164745,1529034.00
01/23/2017 04:45,2,0.000,ALERT,212.83,300.27,60.018,1485164703,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,611212.0,611212.0,22000,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164747,1529035.00
01/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1485164703,"201051344000917","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,608177.7,608177.7,22013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164748,1529036.00
01/23/2017 04:45,2,0.000,ALERT,212.83,300.27,59.996,1485164703,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,614167.8,614167.8,21875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164750,1529037.00
01/23/2017 04:45,2,0.000,ALERT,212.61,299.37,60.007,1485164703,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,606760.0,606760.0,22045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164752,1529038.00
01/23/2017 04:45,2,0.000,ALERT,211.70,298.47,59.981,1485164703,"274151322000088","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,830866.5,830866.5,21728,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164754,1529039.00
01/23/2017 04:45,2,0.000,ALERT,212.83,298.47,59.986,1485164703,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,720957.1,720957.1,22199,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164756,1529040.00
01/23/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1485164703,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,602372.3,602372.3,22092,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164757,1529041.00
01/23/2017 04:45,2,0.000,ALERT,212.38,302.07,59.981,1485164703,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,618478.1,618478.1,21983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164759,1529042.00
01/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.954,1485164703,"201051344001203","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,610722.8,610722.8,22094,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164761,1529043.00
01/23/2017 04:45,2,0.000,ALERT,211.93,298.77,60.023,1485164703,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,847073.8,847073.8,21809,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164763,1529044.00
01/23/2017 04:45,2,0.000,ALERT,213.29,301.47,59.991,1485164703,"201051344000867","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,604874.5,604874.5,22076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164764,1529045.00
01/23/2017 04:45,2,0.000,ALERT,212.61,300.27,59.996,1485164703,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,607707.4,607707.4,22014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164766,1529046.00
01/23/2017 04:45,2,0.000,ALERT,212.83,301.47,59.991,1485164703,"201051344000900","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,623852.2,623852.2,21664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164768,1529047.00
01/23/2017 04:45,2,0.000,ALERT,213.06,301.17,59.991,1485164703,"201051344000648","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,613468.7,613468.7,21648,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164770,1529048.00
01/23/2017 04:45,2,0.000,ALERT,213.06,302.37,59.996,1485164703,"201051344000569","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,624168.4,624168.4,21674,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164772,1529049.00
01/23/2017 04:45,2,0.000,ALERT,213.06,302.07,59.986,1485164703,"201051344000983","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,616996.6,616996.6,21801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164774,1529050.00
01/23/2017 04:45,2,0.000,ALERT,213.06,301.77,59.965,1485164703,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,605528.4,605528.4,21992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164775,1529051.00
01/23/2017 04:45,2,0.000,ALERT,213.51,302.37,59.970,1485164703,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,616125.8,616125.8,21698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485164777,1529052.00
01/23/2017 04:45,2,0.000,ALERT,212.16,298.17,59.975,1485164703,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,819094.3,819094.3,22011,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485164779,1529053.00
01/23/2017 05:00,2,0.000,ALERT,212.83,301.17,59.986,1485165604,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,615438.3,615438.3,21673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165606,1529054.00
01/23/2017 05:00,2,0.000,ALERT,211.70,299.67,59.970,1485165604,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,845699.6,845699.6,21818,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165607,1529055.00
01/23/2017 05:00,2,0.000,ALERT,213.06,301.17,59.981,1485165604,"201051344000633","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,604682.6,604682.6,22052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165609,1529056.00
01/23/2017 05:00,2,0.000,ALERT,212.61,301.17,60.002,1485165604,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,607510.6,607510.6,22025,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165611,1529057.00
01/23/2017 05:00,2,0.000,ALERT,211.93,299.37,59.933,1485165604,"201051344000646","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,603399.2,603399.2,22011,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165613,1529058.00
01/23/2017 05:00,2,0.000,ALERT,211.25,300.27,59.959,1485165604,"274151322000052","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,873965.2,873965.2,21576,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165615,1529059.00
01/23/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1485165604,"201051344000585","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,613976.7,613976.7,22070,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165616,1529060.00
01/23/2017 05:00,2,0.000,ALERT,212.16,299.67,59.965,1485165604,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,606722.2,606722.2,21934,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165618,1529061.00
01/23/2017 05:00,2,0.000,ALERT,212.61,300.27,59.965,1485165604,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,598679.4,598679.4,22045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165620,1529062.00
01/23/2017 05:00,2,0.000,ALERT,211.70,299.37,59.965,1485165604,"201051344000955","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,613895.2,613895.2,22003,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165622,1529063.00
01/23/2017 05:00,2,0.000,ALERT,211.48,298.77,59.954,1485165604,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,719878.4,719878.4,22305,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165624,1529064.00
01/23/2017 05:00,2,0.000,ALERT,212.38,301.77,59.933,1485165604,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,622959.9,622959.9,21946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165625,1529065.00
01/23/2017 05:00,2,0.000,ALERT,211.93,299.67,59.954,1485165604,"201051344000890","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,610869.2,610869.2,22072,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165627,1529066.00
01/23/2017 05:00,2,0.000,ALERT,212.16,299.37,59.959,1485165604,"201051344000438","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,611925.2,611925.2,22083,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165629,1529067.00
01/23/2017 05:00,2,0.000,ALERT,212.38,298.77,59.959,1485165604,"201051344000417","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,595639.8,595639.8,22200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165631,1529068.00
01/23/2017 05:00,2,0.000,ALERT,211.48,299.97,59.954,1485165604,"274151322000083","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,865552.5,865552.5,21613,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165633,1529069.00
01/23/2017 05:00,2,0.000,ALERT,212.16,299.37,59.975,1485165604,"274151322000076","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,922895.3,922895.3,21723,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165634,1529070.00
01/23/2017 05:00,2,0.000,ALERT,212.16,302.07,59.949,1485165604,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,606017.0,606017.0,22039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165636,1529071.00
01/23/2017 05:00,2,0.000,ALERT,211.48,300.57,59.944,1485165604,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,913840.7,913840.7,21790,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165638,1529072.00
01/23/2017 05:00,2,0.000,ALERT,212.16,301.17,59.954,1485165604,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,568171.4,568171.4,22073,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165640,1529073.00
01/23/2017 05:00,2,0.000,ALERT,211.70,298.17,59.959,1485165604,"201051344001025","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,612133.0,612133.0,22102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165641,1529074.00
01/23/2017 05:00,2,0.000,ALERT,212.16,300.87,59.938,1485165604,"201051344000458","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,616072.0,616072.0,21813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165643,1529075.00
01/23/2017 05:00,2,0.000,ALERT,212.83,300.87,59.954,1485165604,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,614725.0,614725.0,21745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165645,1529076.00
01/23/2017 05:00,2,0.000,ALERT,212.61,299.37,59.944,1485165604,"201051344000685","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,611212.0,611212.0,22002,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165647,1529077.00
01/23/2017 05:00,2,0.000,ALERT,212.16,298.77,59.949,1485165604,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,608177.7,608177.7,22015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165649,1529078.00
01/23/2017 05:00,2,0.000,ALERT,212.38,299.67,59.944,1485165604,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,614167.8,614167.8,21877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165651,1529079.00
01/23/2017 05:00,2,0.000,ALERT,212.16,298.47,59.944,1485165604,"201051344000651","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,606760.0,606760.0,22047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165653,1529080.00
01/23/2017 05:00,2,0.000,ALERT,211.25,299.07,59.944,1485165604,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,830866.5,830866.5,21730,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165655,1529081.00
01/23/2017 05:00,2,0.000,ALERT,212.38,298.47,59.944,1485165604,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,720957.1,720957.1,22201,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165656,1529082.00
01/23/2017 05:00,2,0.000,ALERT,211.70,299.07,59.938,1485165604,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,602372.3,602372.3,22094,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165658,1529083.00
