ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 05:00,2,0.000,ALERT,212.16,301.47,59.949,1485165604,"201051344000594","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,618478.1,618478.1,21985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165660,1529084.00
01/23/2017 05:00,2,0.000,ALERT,212.16,299.07,59.938,1485165604,"201051344001203","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,610722.8,610722.8,22096,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165662,1529085.00
01/23/2017 05:00,2,0.000,ALERT,211.48,299.67,59.938,1485165604,"274151322000054","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,847073.8,847073.8,21811,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165664,1529086.00
01/23/2017 05:00,2,0.000,ALERT,212.61,300.27,59.944,1485165604,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,604874.5,604874.5,22078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165665,1529087.00
01/23/2017 05:00,2,0.000,ALERT,212.16,299.37,59.938,1485165604,"201051344001093","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,607707.4,607707.4,22016,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165667,1529088.00
01/23/2017 05:00,2,0.000,ALERT,212.16,300.57,59.954,1485165604,"201051344000900","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,623852.2,623852.2,21666,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165669,1529089.00
01/23/2017 05:00,2,0.000,ALERT,212.38,300.27,59.949,1485165604,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,613468.7,613468.7,21650,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165671,1529090.00
01/23/2017 05:00,2,0.000,ALERT,212.38,301.17,59.954,1485165604,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,624168.4,624168.4,21676,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165672,1529091.00
01/23/2017 05:00,2,0.000,ALERT,212.16,300.87,59.949,1485165604,"201051344000983","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,616996.6,616996.6,21803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165674,1529092.00
01/23/2017 05:00,2,0.000,ALERT,212.38,300.57,59.944,1485165604,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,605528.4,605528.4,21994,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485165676,1529093.00
01/23/2017 05:00,2,0.000,ALERT,212.61,301.17,59.991,1485165604,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,616125.8,616125.8,21700,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165678,1529094.00
01/23/2017 05:00,2,0.000,ALERT,211.48,298.47,59.938,1485165604,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,819094.3,819094.3,22013,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485165680,1529095.00
01/23/2017 05:15,2,0.000,ALERT,212.61,301.17,59.996,1485166503,"201051344000645","219011344069620",0.00,3.70,0,287.05,302.98,0.0,0.0,0.000,615438.3,615438.3,21675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166505,1529096.00
01/23/2017 05:15,2,0.000,ALERT,211.93,299.37,59.949,1485166503,"274151322000085","219011344069620",0.00,4.50,0,286.14,301.77,0.0,0.0,0.000,845699.6,845699.6,21820,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166507,1529097.00
01/23/2017 05:15,2,0.000,ALERT,212.83,300.87,59.996,1485166503,"201051344000633","219011344069620",0.00,3.30,0,285.84,302.98,0.0,0.0,0.000,604682.6,604682.6,22054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166509,1529098.00
01/23/2017 05:15,2,0.000,ALERT,212.38,301.17,59.986,1485166503,"201051344000469","219011344069620",0.00,2.50,0,286.44,302.98,0.0,0.0,0.000,607510.6,607510.6,22027,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166511,1529099.00
01/23/2017 05:15,2,0.000,ALERT,211.48,298.47,59.991,1485166503,"201051344000646","219011344069620",0.00,3.30,0,284.94,300.87,0.0,0.0,0.000,603399.2,603399.2,22013,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166512,1529100.00
01/23/2017 05:15,2,0.000,ALERT,211.70,300.27,59.981,1485166503,"274151322000052","219011344069620",0.00,4.00,0,286.14,302.68,0.0,0.0,0.000,873965.2,873965.2,21578,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166514,1529101.00
01/23/2017 05:15,2,0.000,ALERT,211.93,299.07,59.996,1485166503,"201051344000585","219011344069620",0.00,3.70,0,284.94,300.87,0.0,0.0,0.000,613976.7,613976.7,22072,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166516,1529102.00
01/23/2017 05:15,2,0.000,ALERT,211.93,299.07,59.991,1485166503,"201051344001230","219011344069620",0.00,3.70,0,285.54,301.17,0.0,0.0,0.000,606722.2,606722.2,21936,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166518,1529103.00
01/23/2017 05:15,2,0.000,ALERT,212.38,299.67,60.023,1485166503,"201051344000582","219011344069620",0.00,3.00,0,286.14,301.77,0.0,0.0,0.000,598679.4,598679.4,22047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166520,1529104.00
01/23/2017 05:15,2,0.000,ALERT,211.48,298.77,59.991,1485166503,"201051344000955","219011344069620",0.00,3.70,0,285.24,300.87,0.0,0.0,0.000,613895.2,613895.2,22005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166521,1529105.00
01/23/2017 05:15,2,0.000,ALERT,211.93,299.37,59.991,1485166503,"274151322000094","219011344069620",0.00,3.70,0,285.54,301.47,0.0,0.0,0.000,719878.4,719878.4,22307,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166523,1529106.00
01/23/2017 05:15,2,0.000,ALERT,212.16,301.77,59.986,1485166503,"201051344000579","219011344069620",0.00,3.70,0,287.95,303.58,0.0,0.0,0.000,622959.9,622959.9,21948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166525,1529107.00
01/23/2017 05:15,2,0.000,ALERT,211.70,299.37,60.002,1485166503,"201051344000890","219011344069620",0.00,4.00,0,286.14,302.07,0.0,0.0,0.000,610869.2,610869.2,22074,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166527,1529108.00
01/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.996,1485166503,"201051344000438","219011344069620",0.00,3.30,0,285.54,301.17,0.0,0.0,0.000,611925.2,611925.2,22085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166529,1529109.00
01/23/2017 05:15,2,0.000,ALERT,211.93,298.47,59.996,1485166503,"201051344000417","219011344069620",0.00,3.70,0,284.94,300.27,0.0,0.0,0.000,595639.8,595639.8,22202,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166531,1529110.00
01/23/2017 05:15,2,0.000,ALERT,211.93,299.67,59.991,1485166503,"274151322000083","219011344069620",0.00,4.50,0,286.44,302.98,0.0,0.0,0.000,865552.5,865552.5,21615,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166533,1529111.00
01/23/2017 05:15,2,0.000,ALERT,212.16,299.97,59.944,1485166503,"274151322000076","219011344069620",0.00,4.00,0,285.84,302.37,0.0,0.0,0.000,922895.3,922895.3,21725,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166534,1529112.00
01/23/2017 05:15,2,0.000,ALERT,212.16,301.77,59.986,1485166503,"201051344000868","219011344069620",0.00,3.30,0,287.95,303.88,0.0,0.0,0.000,606017.0,606017.0,22041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166536,1529113.00
01/23/2017 05:15,2,0.000,ALERT,211.70,300.27,59.986,1485166503,"274151322000095","219011344069620",0.00,3.70,0,287.35,303.28,0.0,0.0,0.000,913840.7,913840.7,21792,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166538,1529114.00
01/23/2017 05:15,2,0.000,ALERT,212.16,300.87,59.991,1485166503,"201051344000988","219011344069620",0.00,3.70,0,284.94,302.68,0.0,0.0,0.000,568171.4,568171.4,22075,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166540,1529115.00
01/23/2017 05:15,2,0.000,ALERT,211.70,298.17,60.007,1485166503,"201051344001025","219011344069620",0.00,3.00,0,284.94,301.17,0.0,0.0,0.000,612133.0,612133.0,22104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166542,1529116.00
01/23/2017 05:15,2,0.000,ALERT,212.16,300.87,59.991,1485166503,"201051344000458","219011344069620",0.00,4.50,0,287.35,303.58,0.0,0.0,0.000,616072.0,616072.0,21815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166543,1529117.00
01/23/2017 05:15,2,0.000,ALERT,212.61,300.87,59.996,1485166503,"201051344000853","219011344069620",0.00,3.30,0,287.05,303.28,0.0,0.0,0.000,614725.0,614725.0,21747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166545,1529118.00
01/23/2017 05:15,2,0.000,ALERT,212.16,298.77,59.996,1485166503,"201051344000685","219011344069620",0.00,3.70,0,285.54,300.87,0.0,0.0,0.000,611212.0,611212.0,22004,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166547,1529119.00
01/23/2017 05:15,2,0.000,ALERT,211.93,298.47,59.996,1485166503,"201051344000917","219011344069620",0.00,4.50,0,284.04,300.27,0.0,0.0,0.000,608177.7,608177.7,22017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166549,1529120.00
01/23/2017 05:15,2,0.000,ALERT,211.93,299.07,60.028,1485166503,"201051344001145","219011344069620",0.00,3.30,0,285.84,301.47,0.0,0.0,0.000,614167.8,614167.8,21879,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166550,1529121.00
01/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.996,1485166503,"201051344000651","219011344069620",0.00,2.50,0,284.94,300.27,0.0,0.0,0.000,606760.0,606760.0,22049,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166552,1529122.00
01/23/2017 05:15,2,0.000,ALERT,211.03,298.77,59.965,1485166503,"274151322000088","219011344069620",0.00,5.00,0,286.14,302.07,0.0,0.0,0.000,830866.5,830866.5,21732,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166554,1529123.00
01/23/2017 05:15,2,0.000,ALERT,212.16,298.47,60.002,1485166503,"274151322000068","219011344069620",0.00,5.00,0,285.54,301.47,0.0,0.0,0.000,720957.1,720957.1,22203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166556,1529124.00
01/23/2017 05:15,2,0.000,ALERT,211.48,298.77,59.996,1485166503,"201051344001135","219011344069620",0.00,3.30,0,285.54,301.17,0.0,0.0,0.000,602372.3,602372.3,22096,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166558,1529125.00
01/23/2017 05:15,2,0.000,ALERT,211.93,301.77,60.007,1485166503,"201051344000594","219011344069620",0.00,3.70,0,287.35,303.28,0.0,0.0,0.000,618478.1,618478.1,21987,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166559,1529126.00
01/23/2017 05:15,2,0.000,ALERT,211.70,298.47,60.002,1485166503,"201051344001203","219011344069620",0.00,3.30,0,285.54,302.37,0.0,0.0,0.000,610722.8,610722.8,22098,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166561,1529127.00
01/23/2017 05:15,2,0.000,ALERT,211.25,299.37,59.975,1485166503,"274151322000054","219011344069620",0.00,4.50,0,286.14,302.68,0.0,0.0,0.000,847073.8,847073.8,21813,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166563,1529128.00
01/23/2017 05:15,2,0.000,ALERT,212.61,300.57,60.002,1485166503,"201051344000867","219011344069620",0.00,4.00,0,286.44,303.28,0.0,0.0,0.000,604874.5,604874.5,22080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166565,1529129.00
01/23/2017 05:15,2,0.000,ALERT,211.70,298.77,60.044,1485166503,"201051344001093","219011344069620",0.00,4.50,0,285.24,300.57,0.0,0.0,0.000,607707.4,607707.4,22018,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166567,1529130.00
01/23/2017 05:15,2,0.000,ALERT,212.16,300.57,60.007,1485166503,"201051344000900","219011344069620",0.00,3.30,0,287.05,302.68,0.0,0.0,0.000,623852.2,623852.2,21668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166568,1529131.00
01/23/2017 05:15,2,0.000,ALERT,212.38,299.97,60.007,1485166503,"201051344000648","219011344069620",0.00,2.50,0,286.44,302.98,0.0,0.0,0.000,613468.7,613468.7,21652,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166570,1529132.00
01/23/2017 05:15,2,0.000,ALERT,212.16,301.17,60.018,1485166503,"201051344000569","219011344069620",0.00,3.30,0,287.65,303.88,0.0,0.0,0.000,624168.4,624168.4,21678,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166572,1529133.00
01/23/2017 05:15,2,0.000,ALERT,212.38,300.87,60.007,1485166503,"201051344000983","219011344069620",0.00,3.70,0,287.35,303.28,0.0,0.0,0.000,616996.6,616996.6,21805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166574,1529134.00
01/23/2017 05:15,2,0.000,ALERT,212.16,300.57,60.012,1485166503,"201051344001158","219011344069620",0.00,3.00,0,286.74,302.68,0.0,0.0,0.000,605528.4,605528.4,21996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485166576,1529135.00
01/23/2017 05:15,2,0.000,ALERT,212.61,301.17,60.002,1485166503,"201051344000576","219011344069620",0.00,3.30,0,287.65,303.28,0.0,0.0,0.000,616125.8,616125.8,21702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166578,1529136.00
01/23/2017 05:15,2,0.000,ALERT,211.48,297.87,60.002,1485166503,"274151322000087","219011344069620",0.00,5.00,0,285.24,301.77,0.0,0.0,0.000,819094.3,819094.3,22015,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485166579,1529137.00
01/23/2017 05:30,2,0.000,ALERT,212.61,300.27,59.986,1485167404,"201051344000645","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,615438.3,615438.3,21677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167406,1529138.00
01/23/2017 05:30,2,0.000,ALERT,211.25,298.47,59.970,1485167404,"274151322000085","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,845699.6,845699.6,21822,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167407,1529139.00
01/23/2017 05:30,2,0.000,ALERT,212.61,299.67,59.975,1485167404,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,604682.6,604682.6,22056,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167409,1529140.00
01/23/2017 05:30,2,0.000,ALERT,211.93,299.97,59.970,1485167404,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,607510.6,607510.6,22029,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167411,1529141.00
01/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.965,1485167404,"201051344000646","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,603399.2,603399.2,22015,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167413,1529142.00
01/23/2017 05:30,2,0.000,ALERT,211.25,299.07,59.933,1485167404,"274151322000052","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,873965.2,873965.2,21580,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167415,1529143.00
01/23/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1485167404,"201051344000585","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,613976.7,613976.7,22074,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167416,1529144.00
01/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.970,1485167404,"201051344001230","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,606722.2,606722.2,21938,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167418,1529145.00
01/23/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1485167404,"201051344000582","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,598679.4,598679.4,22049,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167420,1529146.00
01/23/2017 05:30,2,0.000,ALERT,211.03,297.87,59.970,1485167404,"201051344000955","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,613895.2,613895.2,22007,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167422,1529147.00
01/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.975,1485167404,"274151322000094","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,719878.4,719878.4,22309,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167423,1529148.00
01/23/2017 05:30,2,0.000,ALERT,211.93,300.57,59.965,1485167404,"201051344000579","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,622959.9,622959.9,21950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167425,1529149.00
01/23/2017 05:30,2,0.000,ALERT,211.48,298.47,60.002,1485167404,"201051344000890","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,610869.2,610869.2,22076,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167427,1529150.00
01/23/2017 05:30,2,0.000,ALERT,211.48,298.17,59.954,1485167404,"201051344000438","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,611925.2,611925.2,22087,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167429,1529151.00
01/23/2017 05:30,2,0.000,ALERT,211.93,297.57,59.970,1485167404,"201051344000417","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,595639.8,595639.8,22204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167431,1529152.00
01/23/2017 05:30,2,0.000,ALERT,211.70,298.77,59.970,1485167404,"274151322000083","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,865552.5,865552.5,21617,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167433,1529153.00
01/23/2017 05:30,2,0.000,ALERT,212.16,298.77,59.959,1485167404,"274151322000076","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,922895.3,922895.3,21727,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167435,1529154.00
01/23/2017 05:30,2,0.000,ALERT,211.93,300.87,59.965,1485167404,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,606017.0,606017.0,22043,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167437,1529155.00
01/23/2017 05:30,2,0.000,ALERT,211.48,299.37,59.959,1485167404,"274151322000095","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,913840.7,913840.7,21794,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167438,1529156.00
01/23/2017 05:30,2,0.000,ALERT,211.93,299.97,59.959,1485167404,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,568171.4,568171.4,22077,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167440,1529157.00
01/23/2017 05:30,2,0.000,ALERT,211.48,297.26,59.928,1485167404,"201051344001025","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,612133.0,612133.0,22106,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167442,1529158.00
01/23/2017 05:30,2,0.000,ALERT,211.70,300.27,59.954,1485167404,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,616072.0,616072.0,21817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167444,1529159.00
01/23/2017 05:30,2,0.000,ALERT,212.38,299.67,59.965,1485167404,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,614725.0,614725.0,21749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167446,1529160.00
01/23/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1485167404,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,611212.0,611212.0,22006,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167447,1529161.00
01/23/2017 05:30,2,0.000,ALERT,211.70,297.57,59.970,1485167404,"201051344000917","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,608177.7,608177.7,22019,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167449,1529162.00
01/23/2017 05:30,2,0.000,ALERT,211.70,298.17,59.965,1485167404,"201051344001145","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,614167.8,614167.8,21881,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167451,1529163.00
01/23/2017 05:30,2,0.000,ALERT,211.70,297.57,59.965,1485167404,"201051344000651","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,606760.0,606760.0,22051,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167453,1529164.00
01/23/2017 05:30,2,0.000,ALERT,210.80,298.17,59.965,1485167404,"274151322000088","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,830866.5,830866.5,21734,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167454,1529165.00
01/23/2017 05:30,2,0.000,ALERT,211.93,297.57,59.965,1485167404,"274151322000068","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,720957.1,720957.1,22205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167456,1529166.00
01/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.975,1485167404,"201051344001135","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,602372.3,602372.3,22098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167458,1529167.00
01/23/2017 05:30,2,0.000,ALERT,211.48,300.57,59.933,1485167404,"201051344000594","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,618478.1,618478.1,21989,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167460,1529168.00
01/23/2017 05:30,2,0.000,ALERT,211.48,297.57,59.975,1485167404,"201051344001203","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,610722.8,610722.8,22100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167462,1529169.00
01/23/2017 05:30,2,0.000,ALERT,211.03,298.47,59.944,1485167404,"274151322000054","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,847073.8,847073.8,21815,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167463,1529170.00
01/23/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1485167404,"201051344000867","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,604874.5,604874.5,22082,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167465,1529171.00
01/23/2017 05:30,2,0.000,ALERT,211.48,297.87,59.986,1485167404,"201051344001093","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,607707.4,607707.4,22020,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167467,1529172.00
01/23/2017 05:30,2,0.000,ALERT,211.70,299.97,59.986,1485167404,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,623852.2,623852.2,21670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167469,1529173.00
01/23/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1485167404,"201051344000648","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,613468.7,613468.7,21654,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167471,1529174.00
01/23/2017 05:30,2,0.000,ALERT,211.93,300.27,59.975,1485167404,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,624168.4,624168.4,21680,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167472,1529175.00
01/23/2017 05:30,2,0.000,ALERT,211.70,299.97,59.975,1485167404,"201051344000983","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,616996.6,616996.6,21807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485167474,1529176.00
01/23/2017 05:30,2,0.000,ALERT,211.70,299.67,59.975,1485167404,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,605528.4,605528.4,21998,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167476,1529177.00
01/23/2017 05:30,2,0.000,ALERT,212.61,300.57,59.949,1485167404,"201051344000576","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,616125.8,616125.8,21704,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167478,1529178.00
01/23/2017 05:30,2,0.000,ALERT,211.25,297.57,59.959,1485167404,"274151322000087","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,819094.3,819094.3,22017,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485167480,1529179.00
01/23/2017 05:45,2,0.000,ALERT,211.93,299.07,60.002,1485168303,"201051344000645","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,615438.3,615438.3,21679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168305,1529180.00
01/23/2017 05:45,2,0.000,ALERT,210.80,297.57,59.986,1485168303,"274151322000085","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,845699.6,845699.6,21824,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168307,1529181.00
01/23/2017 05:45,2,0.000,ALERT,211.93,298.77,60.002,1485168303,"201051344000633","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,604682.6,604682.6,22058,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168309,1529182.00
01/23/2017 05:45,2,0.000,ALERT,211.03,298.47,60.002,1485168303,"201051344000469","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,607510.6,607510.6,22031,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168310,1529183.00
01/23/2017 05:45,2,0.000,ALERT,210.35,296.96,60.012,1485168303,"201051344000646","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,603399.2,603399.2,22017,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168312,1529184.00
01/23/2017 05:45,2,0.000,ALERT,210.57,297.26,60.012,1485168303,"274151322000052","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,873965.2,873965.2,21582,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168314,1529185.00
01/23/2017 05:45,2,0.000,ALERT,211.03,297.57,60.012,1485168303,"201051344000585","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,613976.7,613976.7,22076,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168316,1529186.00
01/23/2017 05:45,2,0.000,ALERT,210.57,297.57,60.002,1485168303,"201051344001230","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,606722.2,606722.2,21940,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168317,1529187.00
01/23/2017 05:45,2,0.000,ALERT,211.25,298.17,60.018,1485168303,"201051344000582","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,598679.4,598679.4,22051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168319,1529188.00
01/23/2017 05:45,2,0.000,ALERT,210.35,297.26,60.018,1485168303,"201051344000955","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,613895.2,613895.2,22009,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168321,1529189.00
01/23/2017 05:45,2,0.000,ALERT,210.57,297.26,60.034,1485168303,"274151322000094","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,719878.4,719878.4,22311,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168323,1529190.00
01/23/2017 05:45,2,0.000,ALERT,211.25,299.67,60.007,1485168303,"201051344000579","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,622959.9,622959.9,21952,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168325,1529191.00
01/23/2017 05:45,2,0.000,ALERT,210.35,297.57,60.007,1485168303,"201051344000890","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,610869.2,610869.2,22078,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168327,1529192.00
01/23/2017 05:45,2,0.000,ALERT,210.57,297.26,60.007,1485168303,"201051344000438","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,611925.2,611925.2,22089,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168328,1529193.00
01/23/2017 05:45,2,0.000,ALERT,210.80,296.96,60.007,1485168303,"201051344000417","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,595639.8,595639.8,22206,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168330,1529194.00
01/23/2017 05:45,2,0.000,ALERT,210.80,297.87,59.949,1485168303,"274151322000083","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,865552.5,865552.5,21619,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168332,1529195.00
01/23/2017 05:45,2,0.000,ALERT,211.25,297.26,59.996,1485168303,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,922895.3,922895.3,21729,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168334,1529196.00
01/23/2017 05:45,2,0.000,ALERT,211.03,299.67,60.028,1485168303,"201051344000868","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,606017.0,606017.0,22045,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168336,1529197.00
01/23/2017 05:45,2,0.000,ALERT,210.57,298.77,59.981,1485168303,"274151322000095","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,913840.7,913840.7,21796,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168337,1529198.00
01/23/2017 05:45,2,0.000,ALERT,211.03,298.77,60.012,1485168303,"201051344000988","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,568171.4,568171.4,22079,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168339,1529199.00
01/23/2017 05:45,2,0.000,ALERT,210.35,296.66,60.012,1485168303,"201051344001025","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,612133.0,612133.0,22108,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168341,1529200.00
01/23/2017 05:45,2,0.000,ALERT,211.03,299.07,60.002,1485168303,"201051344000458","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,616072.0,616072.0,21819,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168343,1529201.00
01/23/2017 05:45,2,0.000,ALERT,211.70,298.77,60.012,1485168303,"201051344000853","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,614725.0,614725.0,21751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168345,1529202.00
01/23/2017 05:45,2,0.000,ALERT,210.80,297.26,60.002,1485168303,"201051344000685","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,611212.0,611212.0,22008,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168346,1529203.00
01/23/2017 05:45,2,0.000,ALERT,210.80,296.66,59.996,1485168303,"201051344000917","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,608177.7,608177.7,22021,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168348,1529204.00
01/23/2017 05:45,2,0.000,ALERT,210.80,297.26,59.996,1485168303,"201051344001145","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,614167.8,614167.8,21883,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168350,1529205.00
01/23/2017 05:45,2,0.000,ALERT,210.57,296.36,60.034,1485168303,"201051344000651","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,606760.0,606760.0,22053,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168352,1529206.00
01/23/2017 05:45,2,0.000,ALERT,210.35,297.87,59.975,1485168303,"274151322000088","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,830866.5,830866.5,21736,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168354,1529207.00
01/23/2017 05:45,2,0.000,ALERT,211.48,296.96,60.018,1485168303,"274151322000068","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,720957.1,720957.1,22207,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168355,1529208.00
01/23/2017 05:45,2,0.000,ALERT,210.35,297.26,60.007,1485168303,"201051344001135","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,602372.3,602372.3,22100,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168357,1529209.00
01/23/2017 05:45,2,0.000,ALERT,210.80,299.37,60.007,1485168303,"201051344000594","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,618478.1,618478.1,21991,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168359,1529210.00
01/23/2017 05:45,2,0.000,ALERT,210.80,296.96,60.007,1485168303,"201051344001203","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,610722.8,610722.8,22102,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168361,1529211.00
01/23/2017 05:45,2,0.000,ALERT,210.57,297.87,59.986,1485168303,"274151322000054","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,847073.8,847073.8,21817,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168363,1529212.00
01/23/2017 05:45,2,0.000,ALERT,211.48,298.47,60.007,1485168303,"201051344000867","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,604874.5,604874.5,22084,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168365,1529213.00
01/23/2017 05:45,2,0.000,ALERT,210.57,297.26,60.039,1485168303,"201051344001093","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,607707.4,607707.4,22022,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168367,1529214.00
01/23/2017 05:45,2,0.000,ALERT,211.03,298.77,60.002,1485168303,"201051344000900","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,623852.2,623852.2,21672,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168368,1529215.00
01/23/2017 05:45,2,0.000,ALERT,211.25,297.87,60.007,1485168303,"201051344000648","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,613468.7,613468.7,21656,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168370,1529216.00
01/23/2017 05:45,2,0.000,ALERT,211.25,299.37,60.002,1485168303,"201051344000569","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,624168.4,624168.4,21682,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168372,1529217.00
01/23/2017 05:45,2,0.000,ALERT,211.25,299.07,60.002,1485168303,"201051344000983","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,616996.6,616996.6,21809,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485168374,1529218.00
01/23/2017 05:45,2,0.000,ALERT,211.25,298.77,60.002,1485168303,"201051344001158","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,605528.4,605528.4,22000,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168376,1529219.00
01/23/2017 05:45,2,0.000,ALERT,211.70,299.37,60.002,1485168303,"201051344000576","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,616125.8,616125.8,21706,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168377,1529220.00
01/23/2017 05:45,2,0.000,ALERT,210.57,296.96,60.002,1485168303,"274151322000087","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,819094.3,819094.3,22019,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485168379,1529221.00
01/23/2017 06:00,2,0.000,ALERT,211.03,297.57,60.039,1485169203,"201051344000645","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,615438.3,615438.3,21681,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169205,1529222.00
01/23/2017 06:00,2,0.000,ALERT,210.12,296.36,59.986,1485169203,"274151322000085","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,845699.6,845699.6,21826,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169207,1529223.00
01/23/2017 06:00,2,0.000,ALERT,211.25,297.57,59.991,1485169203,"201051344000633","219011344069620",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,604682.6,604682.6,22060,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169209,1529224.00
01/23/2017 06:00,2,0.000,ALERT,210.80,297.87,59.991,1485169203,"201051344000469","219011344069620",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,607510.6,607510.6,22033,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169211,1529225.00
01/23/2017 06:00,2,0.000,ALERT,210.57,297.87,59.986,1485169203,"201051344000646","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,603399.2,603399.2,22019,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169213,1529226.00
01/23/2017 06:00,2,0.000,ALERT,209.67,297.57,59.991,1485169203,"274151322000052","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,873965.2,873965.2,21584,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169215,1529227.00
01/23/2017 06:00,2,0.000,ALERT,210.80,297.87,59.959,1485169203,"201051344000585","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,613976.7,613976.7,22078,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169216,1529228.00
