ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 06:00,2,0.000,ALERT,210.57,298.17,59.996,1485169203,"201051344001230","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,606722.2,606722.2,21942,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169218,1529229.00
01/23/2017 06:00,2,0.000,ALERT,211.25,298.77,59.933,1485169203,"201051344000582","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,598679.4,598679.4,22053,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169220,1529230.00
01/23/2017 06:00,2,0.000,ALERT,210.35,297.87,59.928,1485169203,"201051344000955","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,613895.2,613895.2,22011,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169222,1529231.00
01/23/2017 06:00,2,0.000,ALERT,210.12,296.06,59.965,1485169203,"274151322000094","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,719878.4,719878.4,22313,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169224,1529232.00
01/23/2017 06:00,2,0.000,ALERT,210.57,298.47,60.012,1485169203,"201051344000579","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,622959.9,622959.9,21954,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169226,1529233.00
01/23/2017 06:00,2,0.000,ALERT,210.57,297.87,59.975,1485169203,"201051344000890","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,610869.2,610869.2,22080,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169227,1529234.00
01/23/2017 06:00,2,0.000,ALERT,210.80,297.87,59.965,1485169203,"201051344000438","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,611925.2,611925.2,22091,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169229,1529235.00
01/23/2017 06:00,2,0.000,ALERT,211.03,297.26,59.959,1485169203,"201051344000417","219011344069620",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,595639.8,595639.8,22208,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169231,1529236.00
01/23/2017 06:00,2,0.000,ALERT,210.12,297.26,59.954,1485169203,"274151322000083","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,865552.5,865552.5,21621,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169233,1529237.00
01/23/2017 06:00,2,0.000,ALERT,210.57,297.57,59.954,1485169203,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,922895.3,922895.3,21731,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169235,1529238.00
01/23/2017 06:00,2,0.000,ALERT,210.57,299.07,59.996,1485169203,"201051344000868","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,606017.0,606017.0,22047,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169236,1529239.00
01/23/2017 06:00,2,0.000,ALERT,209.90,297.87,59.949,1485169203,"274151322000095","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,913840.7,913840.7,21798,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169238,1529240.00
01/23/2017 06:00,2,0.000,ALERT,210.35,297.87,59.954,1485169203,"201051344000988","219011344069620",0.00,3.70,0,294.26,301.17,0.0,0.0,0.000,568171.4,568171.4,22081,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169240,1529241.00
01/23/2017 06:00,2,0.000,ALERT,210.57,296.96,59.981,1485169203,"201051344001025","219011344069620",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,612133.0,612133.0,22110,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169242,1529242.00
01/23/2017 06:00,2,0.000,ALERT,210.57,298.17,59.954,1485169203,"201051344000458","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,616072.0,616072.0,21821,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169243,1529243.00
01/23/2017 06:00,2,0.000,ALERT,211.03,298.17,59.954,1485169203,"201051344000853","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,614725.0,614725.0,21753,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169245,1529244.00
01/23/2017 06:00,2,0.000,ALERT,211.03,297.87,59.965,1485169203,"201051344000685","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,611212.0,611212.0,22010,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169247,1529245.00
01/23/2017 06:00,2,0.000,ALERT,210.80,297.26,59.959,1485169203,"201051344000917","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,608177.7,608177.7,22023,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169249,1529246.00
01/23/2017 06:00,2,0.000,ALERT,211.03,297.87,59.959,1485169203,"201051344001145","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,614167.8,614167.8,21885,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169251,1529247.00
01/23/2017 06:00,2,0.000,ALERT,210.80,296.96,59.965,1485169203,"201051344000651","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,606760.0,606760.0,22055,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169252,1529248.00
01/23/2017 06:00,2,0.000,ALERT,209.44,296.96,59.954,1485169203,"274151322000088","219011344069620",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,830866.5,830866.5,21738,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169254,1529249.00
01/23/2017 06:00,2,0.000,ALERT,210.57,295.76,59.944,1485169203,"274151322000068","219011344069620",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,720957.1,720957.1,22209,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169256,1529250.00
01/23/2017 06:00,2,0.000,ALERT,210.57,297.57,59.959,1485169203,"201051344001135","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,602372.3,602372.3,22102,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169258,1529251.00
01/23/2017 06:00,2,0.000,ALERT,210.12,298.77,59.981,1485169203,"201051344000594","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,618478.1,618478.1,21993,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169260,1529252.00
01/23/2017 06:00,2,0.000,ALERT,210.80,297.57,59.975,1485169203,"201051344001203","219011344069620",0.00,3.30,0,294.56,301.17,0.0,0.0,0.000,610722.8,610722.8,22104,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169261,1529253.00
01/23/2017 06:00,2,0.000,ALERT,209.67,296.36,59.933,1485169203,"274151322000054","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,847073.8,847073.8,21819,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169263,1529254.00
01/23/2017 06:00,2,0.000,ALERT,210.80,297.57,59.901,1485169203,"201051344000867","219011344069620",0.00,4.00,0,296.06,302.37,0.0,0.0,0.000,604874.5,604874.5,22086,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169265,1529255.00
01/23/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1485169203,"201051344001093","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,607707.4,607707.4,22024,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169267,1529256.00
01/23/2017 06:00,2,0.000,ALERT,210.12,297.87,59.933,1485169203,"201051344000900","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,623852.2,623852.2,21674,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169268,1529257.00
01/23/2017 06:00,2,0.000,ALERT,210.57,297.26,59.938,1485169203,"201051344000648","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,613468.7,613468.7,21658,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169270,1529258.00
01/23/2017 06:00,2,0.000,ALERT,210.57,299.07,59.922,1485169203,"201051344000569","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,624168.4,624168.4,21684,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169272,1529259.00
01/23/2017 06:00,2,0.000,ALERT,210.35,298.17,59.917,1485169203,"201051344000983","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,616996.6,616996.6,21811,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169274,1529260.00
01/23/2017 06:00,2,0.000,ALERT,210.57,297.87,59.949,1485169203,"201051344001158","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,605528.4,605528.4,22002,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485169276,1529261.00
01/23/2017 06:00,2,0.000,ALERT,210.80,298.47,59.928,1485169203,"201051344000576","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,616125.8,616125.8,21708,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169278,1529262.00
01/23/2017 06:00,2,0.000,ALERT,210.12,295.76,59.928,1485169203,"274151322000087","219011344069620",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,819094.3,819094.3,22021,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485169280,1529263.00
01/23/2017 06:15,2,0.000,ALERT,211.25,298.17,59.938,1485170103,"201051344000645","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,615438.3,615438.3,21683,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170105,1529264.00
01/23/2017 06:15,2,0.000,ALERT,210.12,296.96,59.938,1485170103,"274151322000085","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,845699.6,845699.6,21828,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170107,1529265.00
01/23/2017 06:15,2,0.000,ALERT,211.25,297.87,59.938,1485170103,"201051344000633","219011344069620",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,604682.6,604682.6,22062,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170109,1529266.00
01/23/2017 06:15,2,0.000,ALERT,210.80,297.87,59.991,1485170103,"201051344000469","219011344069620",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,607510.6,607510.6,22035,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170111,1529267.00
01/23/2017 06:15,2,0.000,ALERT,210.35,296.66,59.949,1485170103,"201051344000646","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,603399.2,603399.2,22021,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170112,1529268.00
01/23/2017 06:15,2,0.000,ALERT,210.12,297.26,59.944,1485170103,"274151322000052","219011344069620",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,873965.2,873965.2,21586,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170114,1529269.00
01/23/2017 06:15,2,0.000,ALERT,210.80,296.96,59.944,1485170103,"201051344000585","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,613976.7,613976.7,22080,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170116,1529270.00
01/23/2017 06:15,2,0.000,ALERT,210.35,296.96,59.959,1485170103,"201051344001230","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,606722.2,606722.2,21944,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170118,1529271.00
01/23/2017 06:15,2,0.000,ALERT,211.03,297.87,59.949,1485170103,"201051344000582","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,598679.4,598679.4,22055,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170120,1529272.00
01/23/2017 06:15,2,0.000,ALERT,210.12,296.66,60.002,1485170103,"201051344000955","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,613895.2,613895.2,22013,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170122,1529273.00
01/23/2017 06:15,2,0.000,ALERT,210.12,295.76,59.949,1485170103,"274151322000094","219011344069620",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,719878.4,719878.4,22315,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170123,1529274.00
01/23/2017 06:15,2,0.000,ALERT,210.80,298.47,59.954,1485170103,"201051344000579","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,622959.9,622959.9,21956,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170125,1529275.00
01/23/2017 06:15,2,0.000,ALERT,210.35,297.26,59.954,1485170103,"201051344000890","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,610869.2,610869.2,22082,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170127,1529276.00
01/23/2017 06:15,2,0.000,ALERT,210.57,296.36,59.954,1485170103,"201051344000438","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,611925.2,611925.2,22093,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170129,1529277.00
01/23/2017 06:15,2,0.000,ALERT,210.80,296.06,59.959,1485170103,"201051344000417","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,595639.8,595639.8,22210,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170130,1529278.00
01/23/2017 06:15,2,0.000,ALERT,210.35,296.96,59.954,1485170103,"274151322000083","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,865552.5,865552.5,21623,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170132,1529279.00
01/23/2017 06:15,2,0.000,ALERT,210.80,297.57,59.959,1485170103,"274151322000076","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,922895.3,922895.3,21733,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170134,1529280.00
01/23/2017 06:15,2,0.000,ALERT,210.80,298.77,59.965,1485170103,"201051344000868","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,606017.0,606017.0,22049,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170136,1529281.00
01/23/2017 06:15,2,0.000,ALERT,210.35,297.87,59.959,1485170103,"274151322000095","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,913840.7,913840.7,21800,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170138,1529282.00
01/23/2017 06:15,2,0.000,ALERT,210.57,298.17,59.959,1485170103,"201051344000988","219011344069620",0.00,3.30,0,293.06,299.67,0.0,0.0,0.000,568171.4,568171.4,22083,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170140,1529283.00
01/23/2017 06:15,2,0.000,ALERT,210.57,296.36,59.970,1485170103,"201051344001025","219011344069620",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,612133.0,612133.0,22112,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170141,1529284.00
01/23/2017 06:15,2,0.000,ALERT,210.80,298.47,59.933,1485170103,"201051344000458","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,616072.0,616072.0,21823,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170143,1529285.00
01/23/2017 06:15,2,0.000,ALERT,211.48,298.47,59.975,1485170103,"201051344000853","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,614725.0,614725.0,21755,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170145,1529286.00
01/23/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1485170103,"201051344000685","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,611212.0,611212.0,22012,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170147,1529287.00
01/23/2017 06:15,2,0.000,ALERT,211.03,296.66,59.959,1485170103,"201051344000917","219011344069620",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,608177.7,608177.7,22025,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170149,1529288.00
01/23/2017 06:15,2,0.000,ALERT,211.03,297.26,59.954,1485170103,"201051344001145","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,614167.8,614167.8,21887,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170151,1529289.00
01/23/2017 06:15,2,0.000,ALERT,210.80,296.36,59.959,1485170103,"201051344000651","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,606760.0,606760.0,22057,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170152,1529290.00
01/23/2017 06:15,2,0.000,ALERT,209.90,296.66,59.912,1485170103,"274151322000088","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,830866.5,830866.5,21740,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170154,1529291.00
01/23/2017 06:15,2,0.000,ALERT,211.03,295.76,59.949,1485170103,"274151322000068","219011344069620",0.00,5.00,0,293.96,297.87,0.0,0.0,0.000,720957.1,720957.1,22211,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170156,1529292.00
01/23/2017 06:15,2,0.000,ALERT,210.57,297.26,59.954,1485170103,"201051344001135","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,602372.3,602372.3,22104,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170158,1529293.00
01/23/2017 06:15,2,0.000,ALERT,210.57,298.77,60.002,1485170103,"201051344000594","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,618478.1,618478.1,21995,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170160,1529294.00
01/23/2017 06:15,2,0.000,ALERT,210.80,296.36,59.959,1485170103,"201051344001203","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,610722.8,610722.8,22106,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170161,1529295.00
01/23/2017 06:15,2,0.000,ALERT,210.12,296.36,59.949,1485170103,"274151322000054","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,847073.8,847073.8,21821,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170163,1529296.00
01/23/2017 06:15,2,0.000,ALERT,211.03,297.57,59.949,1485170103,"201051344000867","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,604874.5,604874.5,22088,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170165,1529297.00
01/23/2017 06:15,2,0.000,ALERT,210.57,296.66,59.949,1485170103,"201051344001093","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,607707.4,607707.4,22026,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170167,1529298.00
01/23/2017 06:15,2,0.000,ALERT,210.80,298.17,59.949,1485170103,"201051344000900","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,623852.2,623852.2,21676,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170169,1529299.00
01/23/2017 06:15,2,0.000,ALERT,211.03,297.26,59.944,1485170103,"201051344000648","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,613468.7,613468.7,21660,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170170,1529300.00
01/23/2017 06:15,2,0.000,ALERT,210.80,298.47,59.954,1485170103,"201051344000569","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,624168.4,624168.4,21686,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170172,1529301.00
01/23/2017 06:15,2,0.000,ALERT,211.03,298.47,59.954,1485170103,"201051344000983","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,616996.6,616996.6,21813,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170174,1529302.00
01/23/2017 06:15,2,0.000,ALERT,211.03,298.17,59.949,1485170103,"201051344001158","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,605528.4,605528.4,22004,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485170176,1529303.00
01/23/2017 06:15,2,0.000,ALERT,211.48,298.77,59.938,1485170103,"201051344000576","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,616125.8,616125.8,21710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170178,1529304.00
01/23/2017 06:15,2,0.000,ALERT,210.35,295.76,59.907,1485170103,"274151322000087","219011344069620",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,819094.3,819094.3,22023,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485170179,1529305.00
01/23/2017 06:30,2,0.000,ALERT,211.03,297.87,59.922,1485171004,"201051344000645","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,615438.3,615438.3,21685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171006,1529306.00
01/23/2017 06:30,2,0.000,ALERT,210.35,296.36,59.933,1485171004,"274151322000085","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,845699.6,845699.6,21830,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171007,1529307.00
01/23/2017 06:30,2,0.000,ALERT,211.25,297.57,59.933,1485171004,"201051344000633","219011344069620",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,604682.6,604682.6,22064,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171009,1529308.00
01/23/2017 06:30,2,0.000,ALERT,210.57,297.57,59.944,1485171004,"201051344000469","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,607510.6,607510.6,22037,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171011,1529309.00
01/23/2017 06:30,2,0.000,ALERT,210.12,296.36,59.901,1485171004,"201051344000646","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,603399.2,603399.2,22023,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171013,1529310.00
01/23/2017 06:30,2,0.000,ALERT,210.12,296.66,59.917,1485171004,"274151322000052","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,873965.2,873965.2,21588,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171015,1529311.00
01/23/2017 06:30,2,0.000,ALERT,210.57,296.66,59.965,1485171004,"201051344000585","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,613976.7,613976.7,22082,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171016,1529312.00
01/23/2017 06:30,2,0.000,ALERT,210.35,296.96,59.944,1485171004,"201051344001230","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,606722.2,606722.2,21946,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171018,1529313.00
01/23/2017 06:30,2,0.000,ALERT,210.80,297.57,59.933,1485171004,"201051344000582","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,598679.4,598679.4,22057,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171020,1529314.00
01/23/2017 06:30,2,0.000,ALERT,209.90,296.36,59.944,1485171004,"201051344000955","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,613895.2,613895.2,22015,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171022,1529315.00
01/23/2017 06:30,2,0.000,ALERT,210.12,295.76,59.970,1485171004,"274151322000094","219011344069620",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,719878.4,719878.4,22317,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171023,1529316.00
01/23/2017 06:30,2,0.000,ALERT,210.57,298.77,59.928,1485171004,"201051344000579","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,622959.9,622959.9,21958,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171025,1529317.00
01/23/2017 06:30,2,0.000,ALERT,210.12,296.96,59.933,1485171004,"201051344000890","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,610869.2,610869.2,22084,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171027,1529318.00
01/23/2017 06:30,2,0.000,ALERT,210.35,296.66,59.933,1485171004,"201051344000438","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,611925.2,611925.2,22095,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171029,1529319.00
01/23/2017 06:30,2,0.000,ALERT,210.57,296.06,59.933,1485171004,"201051344000417","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,595639.8,595639.8,22212,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171031,1529320.00
01/23/2017 06:30,2,0.000,ALERT,210.35,296.96,59.938,1485171004,"274151322000083","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,865552.5,865552.5,21625,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171032,1529321.00
01/23/2017 06:30,2,0.000,ALERT,211.03,297.26,59.949,1485171004,"274151322000076","219011344069620",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,922895.3,922895.3,21735,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171034,1529322.00
01/23/2017 06:30,2,0.000,ALERT,210.57,298.47,59.981,1485171004,"201051344000868","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,606017.0,606017.0,22051,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171036,1529323.00
01/23/2017 06:30,2,0.000,ALERT,210.12,297.87,59.944,1485171004,"274151322000095","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,913840.7,913840.7,21802,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171038,1529324.00
01/23/2017 06:30,2,0.000,ALERT,210.35,297.87,59.928,1485171004,"201051344000988","219011344069620",0.00,3.70,0,293.66,299.67,0.0,0.0,0.000,568171.4,568171.4,22085,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171040,1529325.00
01/23/2017 06:30,2,0.000,ALERT,210.12,295.76,59.928,1485171004,"201051344001025","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,612133.0,612133.0,22114,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171041,1529326.00
01/23/2017 06:30,2,0.000,ALERT,210.57,297.87,59.933,1485171004,"201051344000458","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,616072.0,616072.0,21825,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171043,1529327.00
01/23/2017 06:30,2,0.000,ALERT,211.25,297.87,59.917,1485171004,"201051344000853","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,614725.0,614725.0,21757,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171045,1529328.00
01/23/2017 06:30,2,0.000,ALERT,210.57,296.66,59.922,1485171004,"201051344000685","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,611212.0,611212.0,22014,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171047,1529329.00
01/23/2017 06:30,2,0.000,ALERT,210.57,296.36,59.938,1485171004,"201051344000917","219011344069620",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,608177.7,608177.7,22027,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171049,1529330.00
01/23/2017 06:30,2,0.000,ALERT,210.57,296.96,59.938,1485171004,"201051344001145","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,614167.8,614167.8,21889,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171051,1529331.00
01/23/2017 06:30,2,0.000,ALERT,210.35,295.76,59.954,1485171004,"201051344000651","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,606760.0,606760.0,22059,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171052,1529332.00
01/23/2017 06:30,2,0.000,ALERT,209.90,296.36,59.933,1485171004,"274151322000088","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,830866.5,830866.5,21742,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171054,1529333.00
01/23/2017 06:30,2,0.000,ALERT,210.80,295.16,59.938,1485171004,"274151322000068","219011344069620",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,720957.1,720957.1,22213,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171056,1529334.00
01/23/2017 06:30,2,0.000,ALERT,210.12,296.66,59.938,1485171004,"201051344001135","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,602372.3,602372.3,22106,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171058,1529335.00
01/23/2017 06:30,2,0.000,ALERT,210.57,298.77,59.954,1485171004,"201051344000594","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,618478.1,618478.1,21997,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171060,1529336.00
01/23/2017 06:30,2,0.000,ALERT,210.35,296.06,59.907,1485171004,"201051344001203","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,610722.8,610722.8,22108,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171061,1529337.00
01/23/2017 06:30,2,0.000,ALERT,210.12,296.36,59.944,1485171004,"274151322000054","219011344069620",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,847073.8,847073.8,21823,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171063,1529338.00
01/23/2017 06:30,2,0.000,ALERT,211.03,297.57,59.965,1485171004,"201051344000867","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,604874.5,604874.5,22090,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171065,1529339.00
01/23/2017 06:30,2,0.000,ALERT,210.12,296.36,59.975,1485171004,"201051344001093","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,607707.4,607707.4,22028,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171067,1529340.00
01/23/2017 06:30,2,0.000,ALERT,210.57,297.87,59.933,1485171004,"201051344000900","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,623852.2,623852.2,21678,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171069,1529341.00
01/23/2017 06:30,2,0.000,ALERT,211.03,297.57,59.933,1485171004,"201051344000648","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,613468.7,613468.7,21662,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171070,1529342.00
01/23/2017 06:30,2,0.000,ALERT,210.80,298.47,59.928,1485171004,"201051344000569","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,624168.4,624168.4,21688,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171072,1529343.00
01/23/2017 06:30,2,0.000,ALERT,210.80,297.87,59.944,1485171004,"201051344000983","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,616996.6,616996.6,21815,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171074,1529344.00
01/23/2017 06:30,2,0.000,ALERT,211.25,297.87,59.928,1485171004,"201051344001158","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,605528.4,605528.4,22006,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171076,1529345.00
01/23/2017 06:30,2,0.000,ALERT,211.48,298.47,59.938,1485171004,"201051344000576","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,616125.8,616125.8,21712,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171078,1529346.00
01/23/2017 06:30,2,0.000,ALERT,210.57,295.76,59.949,1485171004,"274151322000087","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,819094.3,819094.3,22025,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171079,1529347.00
01/23/2017 06:45,2,0.000,ALERT,210.80,296.96,59.981,1485171903,"201051344000645","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,615438.3,615438.3,21687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171905,1529348.00
01/23/2017 06:45,2,0.000,ALERT,210.12,296.36,59.981,1485171903,"274151322000085","219011344069620",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,845699.6,845699.6,21832,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171906,1529349.00
01/23/2017 06:45,2,0.000,ALERT,211.03,296.96,59.970,1485171903,"201051344000633","219011344069620",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,604682.6,604682.6,22066,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171908,1529350.00
01/23/2017 06:45,2,0.000,ALERT,210.35,297.26,59.970,1485171903,"201051344000469","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,607510.6,607510.6,22039,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171910,1529351.00
01/23/2017 06:45,2,0.000,ALERT,210.35,296.96,60.018,1485171903,"201051344000646","219011344069620",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,603399.2,603399.2,22025,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171912,1529352.00
01/23/2017 06:45,2,0.000,ALERT,209.90,296.06,59.965,1485171903,"274151322000052","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,873965.2,873965.2,21590,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171914,1529353.00
01/23/2017 06:45,2,0.000,ALERT,210.57,297.26,59.970,1485171903,"201051344000585","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,613976.7,613976.7,22084,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171916,1529354.00
01/23/2017 06:45,2,0.000,ALERT,210.35,297.26,59.970,1485171903,"201051344001230","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,606722.2,606722.2,21948,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171918,1529355.00
01/23/2017 06:45,2,0.000,ALERT,211.03,297.87,59.981,1485171903,"201051344000582","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,598679.4,598679.4,22059,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171920,1529356.00
01/23/2017 06:45,2,0.000,ALERT,210.12,296.96,59.970,1485171903,"201051344000955","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,613895.2,613895.2,22017,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171921,1529357.00
01/23/2017 06:45,2,0.000,ALERT,209.90,295.16,59.965,1485171903,"274151322000094","219011344069620",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,719878.4,719878.4,22319,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171923,1529358.00
01/23/2017 06:45,2,0.000,ALERT,210.35,297.87,59.970,1485171903,"201051344000579","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,622959.9,622959.9,21960,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171925,1529359.00
01/23/2017 06:45,2,0.000,ALERT,210.35,297.57,59.970,1485171903,"201051344000890","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,610869.2,610869.2,22086,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171927,1529360.00
01/23/2017 06:45,2,0.000,ALERT,210.57,296.66,59.954,1485171903,"201051344000438","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,611925.2,611925.2,22097,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171929,1529361.00
01/23/2017 06:45,2,0.000,ALERT,210.80,296.66,59.970,1485171903,"201051344000417","219011344069620",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,595639.8,595639.8,22214,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171930,1529362.00
01/23/2017 06:45,2,0.000,ALERT,209.90,296.66,59.996,1485171903,"274151322000083","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,865552.5,865552.5,21627,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171932,1529363.00
01/23/2017 06:45,2,0.000,ALERT,210.35,296.06,59.970,1485171903,"274151322000076","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,922895.3,922895.3,21737,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171934,1529364.00
01/23/2017 06:45,2,0.000,ALERT,210.12,297.87,59.917,1485171903,"201051344000868","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,606017.0,606017.0,22053,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171936,1529365.00
01/23/2017 06:45,2,0.000,ALERT,209.67,296.96,59.981,1485171903,"274151322000095","219011344069620",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,913840.7,913840.7,21804,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171938,1529366.00
01/23/2017 06:45,2,0.000,ALERT,210.12,296.66,59.959,1485171903,"201051344000988","219011344069620",0.00,3.70,0,293.06,299.37,0.0,0.0,0.000,568171.4,568171.4,22087,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171939,1529367.00
01/23/2017 06:45,2,0.000,ALERT,210.12,296.06,59.938,1485171903,"201051344001025","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,612133.0,612133.0,22116,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171941,1529368.00
01/23/2017 06:45,2,0.000,ALERT,210.12,296.66,59.949,1485171903,"201051344000458","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,616072.0,616072.0,21827,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171943,1529369.00
01/23/2017 06:45,2,0.000,ALERT,210.57,296.36,59.959,1485171903,"201051344000853","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,614725.0,614725.0,21759,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171945,1529370.00
01/23/2017 06:45,2,0.000,ALERT,210.57,296.66,59.959,1485171903,"201051344000685","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,611212.0,611212.0,22016,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171947,1529371.00
01/23/2017 06:45,2,0.000,ALERT,210.57,296.06,59.954,1485171903,"201051344000917","219011344069620",0.00,4.50,0,293.36,299.37,0.0,0.0,0.000,608177.7,608177.7,22029,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171948,1529372.00
01/23/2017 06:45,2,0.000,ALERT,210.57,296.96,59.965,1485171903,"201051344001145","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,614167.8,614167.8,21891,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171950,1529373.00
