ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 06:45,2,0.000,ALERT,210.57,296.06,60.007,1485171903,"201051344000651","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,606760.0,606760.0,22061,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171952,1529374.00
01/23/2017 06:45,2,0.000,ALERT,209.44,295.76,59.965,1485171903,"274151322000088","219011344069620",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,830866.5,830866.5,21744,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171954,1529375.00
01/23/2017 06:45,2,0.000,ALERT,210.57,295.16,59.933,1485171903,"274151322000068","219011344069620",0.00,5.00,0,293.36,296.66,0.0,0.0,0.000,720957.1,720957.1,22215,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171955,1529376.00
01/23/2017 06:45,2,0.000,ALERT,210.12,296.96,59.965,1485171903,"201051344001135","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,602372.3,602372.3,22108,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171957,1529377.00
01/23/2017 06:45,2,0.000,ALERT,209.90,297.26,59.975,1485171903,"201051344000594","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,618478.1,618478.1,21999,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171959,1529378.00
01/23/2017 06:45,2,0.000,ALERT,210.57,296.66,59.959,1485171903,"201051344001203","219011344069620",0.00,3.30,0,293.96,300.87,0.0,0.0,0.000,610722.8,610722.8,22110,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171961,1529379.00
01/23/2017 06:45,2,0.000,ALERT,209.44,296.36,59.959,1485171903,"274151322000054","219011344069620",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,847073.8,847073.8,21825,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171963,1529380.00
01/23/2017 06:45,2,0.000,ALERT,210.35,296.36,59.933,1485171903,"201051344000867","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,604874.5,604874.5,22092,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171965,1529381.00
01/23/2017 06:45,2,0.000,ALERT,210.57,296.96,59.975,1485171903,"201051344001093","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,607707.4,607707.4,22030,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171966,1529382.00
01/23/2017 06:45,2,0.000,ALERT,210.12,296.66,59.965,1485171903,"201051344000900","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,623852.2,623852.2,21680,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171968,1529383.00
01/23/2017 06:45,2,0.000,ALERT,211.25,297.57,59.970,1485171903,"201051344000648","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,613468.7,613468.7,21664,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171970,1529384.00
01/23/2017 06:45,2,0.000,ALERT,211.03,298.77,59.975,1485171903,"201051344000569","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,624168.4,624168.4,21690,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171972,1529385.00
01/23/2017 06:45,2,0.000,ALERT,211.25,298.47,59.981,1485171903,"201051344000983","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,616996.6,616996.6,21817,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171974,1529386.00
01/23/2017 06:45,2,0.000,ALERT,211.03,298.17,59.975,1485171903,"201051344001158","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,605528.4,605528.4,22008,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171976,1529387.00
01/23/2017 06:45,2,0.000,ALERT,211.48,298.77,60.012,1485171903,"201051344000576","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,616125.8,616125.8,21714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485171977,1529388.00
01/23/2017 06:45,2,0.000,ALERT,210.12,295.76,59.981,1485171903,"274151322000087","219011344069620",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,819094.3,819094.3,22027,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485171979,1529389.00
01/23/2017 07:00,2,0.000,ALERT,211.70,299.07,60.002,1485172803,"201051344000645","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,615438.3,615438.3,21689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172805,1529390.00
01/23/2017 07:00,2,0.000,ALERT,210.80,297.26,59.996,1485172803,"274151322000085","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,845699.6,845699.6,21834,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172807,1529391.00
01/23/2017 07:00,2,0.000,ALERT,211.70,299.07,59.996,1485172803,"201051344000633","219011344069620",0.00,3.30,0,293.66,300.27,0.0,0.0,0.000,604682.6,604682.6,22068,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172809,1529392.00
01/23/2017 07:00,2,0.000,ALERT,211.25,299.07,60.002,1485172803,"201051344000469","219011344069620",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,607510.6,607510.6,22041,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172811,1529393.00
01/23/2017 07:00,2,0.000,ALERT,210.35,296.96,59.959,1485172803,"201051344000646","219011344069620",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,603399.2,603399.2,22027,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172812,1529394.00
01/23/2017 07:00,2,0.000,ALERT,210.57,297.87,59.986,1485172803,"274151322000052","219011344069620",0.00,4.00,0,293.96,299.37,0.0,0.0,0.000,873965.2,873965.2,21592,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172814,1529395.00
01/23/2017 07:00,2,0.000,ALERT,210.80,297.26,60.002,1485172803,"201051344000585","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,613976.7,613976.7,22086,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172816,1529396.00
01/23/2017 07:00,2,0.000,ALERT,210.57,297.57,59.986,1485172803,"201051344001230","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,606722.2,606722.2,21950,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172818,1529397.00
01/23/2017 07:00,2,0.000,ALERT,211.03,298.17,60.002,1485172803,"201051344000582","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,598679.4,598679.4,22061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172819,1529398.00
01/23/2017 07:00,2,0.000,ALERT,210.35,297.57,59.954,1485172803,"201051344000955","219011344069620",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,613895.2,613895.2,22019,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172821,1529399.00
01/23/2017 07:00,2,0.000,ALERT,210.80,297.26,59.981,1485172803,"274151322000094","219011344069620",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,719878.4,719878.4,22321,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172823,1529400.00
01/23/2017 07:00,2,0.000,ALERT,211.25,299.37,59.986,1485172803,"201051344000579","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,622959.9,622959.9,21962,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172825,1529401.00
01/23/2017 07:00,2,0.000,ALERT,210.57,297.57,59.986,1485172803,"201051344000890","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,610869.2,610869.2,22088,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172827,1529402.00
01/23/2017 07:00,2,0.000,ALERT,210.80,297.26,59.975,1485172803,"201051344000438","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,611925.2,611925.2,22099,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172828,1529403.00
01/23/2017 07:00,2,0.000,ALERT,211.03,296.96,59.986,1485172803,"201051344000417","219011344069620",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,595639.8,595639.8,22216,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172830,1529404.00
01/23/2017 07:00,2,0.000,ALERT,210.80,298.47,59.981,1485172803,"274151322000083","219011344069620",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,865552.5,865552.5,21629,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172832,1529405.00
01/23/2017 07:00,2,0.000,ALERT,211.03,298.17,59.975,1485172803,"274151322000076","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,922895.3,922895.3,21739,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172834,1529406.00
01/23/2017 07:00,2,0.000,ALERT,211.03,299.37,59.991,1485172803,"201051344000868","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,606017.0,606017.0,22055,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172836,1529407.00
01/23/2017 07:00,2,0.000,ALERT,210.57,298.77,59.996,1485172803,"274151322000095","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,913840.7,913840.7,21806,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172838,1529408.00
01/23/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1485172803,"201051344000988","219011344069620",0.00,3.30,0,292.16,300.57,0.0,0.0,0.000,568171.4,568171.4,22089,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172840,1529409.00
01/23/2017 07:00,2,0.000,ALERT,210.57,296.66,59.970,1485172803,"201051344001025","219011344069620",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,612133.0,612133.0,22118,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172841,1529410.00
01/23/2017 07:00,2,0.000,ALERT,211.03,299.07,59.975,1485172803,"201051344000458","219011344069620",0.00,4.50,0,294.86,301.47,0.0,0.0,0.000,616072.0,616072.0,21829,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172843,1529411.00
01/23/2017 07:00,2,0.000,ALERT,211.70,299.07,59.981,1485172803,"201051344000853","219011344069620",0.00,3.30,0,294.56,300.87,0.0,0.0,0.000,614725.0,614725.0,21761,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172845,1529412.00
01/23/2017 07:00,2,0.000,ALERT,211.03,297.57,59.944,1485172803,"201051344000685","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,611212.0,611212.0,22018,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172847,1529413.00
01/23/2017 07:00,2,0.000,ALERT,211.03,296.96,59.981,1485172803,"201051344000917","219011344069620",0.00,4.50,0,293.06,298.17,0.0,0.0,0.000,608177.7,608177.7,22031,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172849,1529414.00
01/23/2017 07:00,2,0.000,ALERT,210.80,297.57,59.975,1485172803,"201051344001145","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,614167.8,614167.8,21893,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172850,1529415.00
01/23/2017 07:00,2,0.000,ALERT,210.80,296.36,59.975,1485172803,"201051344000651","219011344069620",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,606760.0,606760.0,22063,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172852,1529416.00
01/23/2017 07:00,2,0.000,ALERT,210.12,297.57,59.949,1485172803,"274151322000088","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,830866.5,830866.5,21746,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172854,1529417.00
01/23/2017 07:00,2,0.000,ALERT,211.25,297.26,59.975,1485172803,"274151322000068","219011344069620",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,720957.1,720957.1,22217,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172856,1529418.00
01/23/2017 07:00,2,0.000,ALERT,210.35,297.26,59.965,1485172803,"201051344001135","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,602372.3,602372.3,22110,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172858,1529419.00
01/23/2017 07:00,2,0.000,ALERT,210.80,299.67,59.970,1485172803,"201051344000594","219011344069620",0.00,3.30,0,294.56,300.87,0.0,0.0,0.000,618478.1,618478.1,22001,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172859,1529420.00
01/23/2017 07:00,2,0.000,ALERT,210.80,297.26,59.944,1485172803,"201051344001203","219011344069620",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,610722.8,610722.8,22112,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172861,1529421.00
01/23/2017 07:00,2,0.000,ALERT,210.35,298.47,59.970,1485172803,"274151322000054","219011344069620",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,847073.8,847073.8,21827,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172863,1529422.00
01/23/2017 07:00,2,0.000,ALERT,211.48,298.47,59.970,1485172803,"201051344000867","219011344069620",0.00,3.70,0,294.26,300.87,0.0,0.0,0.000,604874.5,604874.5,22094,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172865,1529423.00
01/23/2017 07:00,2,0.000,ALERT,210.80,297.26,59.970,1485172803,"201051344001093","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,607707.4,607707.4,22032,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172867,1529424.00
01/23/2017 07:00,2,0.000,ALERT,211.25,299.07,59.965,1485172803,"201051344000900","219011344069620",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,623852.2,623852.2,21682,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172868,1529425.00
01/23/2017 07:00,2,0.000,ALERT,211.25,298.17,59.933,1485172803,"201051344000648","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,613468.7,613468.7,21666,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172870,1529426.00
01/23/2017 07:00,2,0.000,ALERT,211.48,299.97,59.959,1485172803,"201051344000569","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,624168.4,624168.4,21692,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172872,1529427.00
01/23/2017 07:00,2,0.000,ALERT,211.25,299.37,59.959,1485172803,"201051344000983","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,616996.6,616996.6,21819,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172874,1529428.00
01/23/2017 07:00,2,0.000,ALERT,211.25,298.77,59.954,1485172803,"201051344001158","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,605528.4,605528.4,22010,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172875,1529429.00
01/23/2017 07:00,2,0.000,ALERT,211.93,299.37,59.970,1485172803,"201051344000576","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,616125.8,616125.8,21716,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485172877,1529430.00
01/23/2017 07:00,2,0.000,ALERT,210.80,296.66,59.954,1485172803,"274151322000087","219011344069620",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,819094.3,819094.3,22029,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485172879,1529431.00
01/23/2017 07:15,2,0.000,ALERT,211.48,297.87,59.981,1485173704,"201051344000645","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,615438.3,615438.3,21691,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173706,1529432.00
01/23/2017 07:15,2,0.000,ALERT,210.12,296.36,59.965,1485173704,"274151322000085","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,845699.6,845699.6,21836,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173708,1529433.00
01/23/2017 07:15,2,0.000,ALERT,211.70,297.87,59.991,1485173704,"201051344000633","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,604682.6,604682.6,22070,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173710,1529434.00
01/23/2017 07:15,2,0.000,ALERT,211.25,297.87,59.975,1485173704,"201051344000469","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,607510.6,607510.6,22043,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485173711,1529435.00
01/23/2017 07:15,2,0.000,ALERT,210.80,297.57,59.975,1485173704,"201051344000646","219011344069620",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,603399.2,603399.2,22029,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173713,1529436.00
01/23/2017 07:15,2,0.000,ALERT,209.90,296.66,59.970,1485173704,"274151322000052","219011344069620",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,873965.2,873965.2,21594,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173715,1529437.00
01/23/2017 07:15,2,0.000,ALERT,211.03,297.57,59.975,1485173704,"201051344000585","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,613976.7,613976.7,22088,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485173717,1529438.00
01/23/2017 07:15,2,0.000,ALERT,210.80,297.87,59.975,1485173704,"201051344001230","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,606722.2,606722.2,21952,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173718,1529439.00
01/23/2017 07:15,2,0.000,ALERT,211.48,298.17,59.981,1485173704,"201051344000582","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,598679.4,598679.4,22063,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173720,1529440.00
01/23/2017 07:15,2,0.000,ALERT,210.57,297.26,59.981,1485173704,"201051344000955","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,613895.2,613895.2,22021,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173722,1529441.00
01/23/2017 07:15,2,0.000,ALERT,210.12,295.46,59.965,1485173704,"274151322000094","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,719878.4,719878.4,22323,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173724,1529442.00
01/23/2017 07:15,2,0.000,ALERT,211.03,298.47,59.949,1485173704,"201051344000579","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,622959.9,622959.9,21964,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173726,1529443.00
01/23/2017 07:15,2,0.000,ALERT,210.80,298.17,59.959,1485173704,"201051344000890","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,610869.2,610869.2,22090,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173728,1529444.00
01/23/2017 07:15,2,0.000,ALERT,211.03,297.26,59.959,1485173704,"201051344000438","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,611925.2,611925.2,22101,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173729,1529445.00
01/23/2017 07:15,2,0.000,ALERT,211.48,297.26,59.970,1485173704,"201051344000417","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,595639.8,595639.8,22218,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173731,1529446.00
01/23/2017 07:15,2,0.000,ALERT,210.35,296.66,59.975,1485173704,"274151322000083","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,865552.5,865552.5,21631,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173733,1529447.00
01/23/2017 07:15,2,0.000,ALERT,210.80,296.96,59.959,1485173704,"274151322000076","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,922895.3,922895.3,21741,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173735,1529448.00
01/23/2017 07:15,2,0.000,ALERT,211.03,298.77,59.970,1485173704,"201051344000868","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,606017.0,606017.0,22057,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173736,1529449.00
01/23/2017 07:15,2,0.000,ALERT,210.12,297.26,59.959,1485173704,"274151322000095","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,913840.7,913840.7,21808,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173738,1529450.00
01/23/2017 07:15,2,0.000,ALERT,210.80,297.87,59.975,1485173704,"201051344000988","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,568171.4,568171.4,22091,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485173740,1529451.00
01/23/2017 07:15,2,0.000,ALERT,211.03,296.96,59.981,1485173704,"201051344001025","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,612133.0,612133.0,22120,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173742,1529452.00
01/23/2017 07:15,2,0.000,ALERT,210.80,297.87,59.975,1485173704,"201051344000458","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,616072.0,616072.0,21831,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173744,1529453.00
01/23/2017 07:15,2,0.000,ALERT,211.48,297.87,59.975,1485173704,"201051344000853","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,614725.0,614725.0,21763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173746,1529454.00
01/23/2017 07:15,2,0.000,ALERT,211.48,297.57,59.975,1485173704,"201051344000685","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,611212.0,611212.0,22020,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173747,1529455.00
01/23/2017 07:15,2,0.000,ALERT,211.25,297.26,59.970,1485173704,"201051344000917","219011344069620",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,608177.7,608177.7,22033,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173749,1529456.00
01/23/2017 07:15,2,0.000,ALERT,211.25,297.87,59.965,1485173704,"201051344001145","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,614167.8,614167.8,21895,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485173751,1529457.00
01/23/2017 07:15,2,0.000,ALERT,211.03,296.96,59.970,1485173704,"201051344000651","219011344069620",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,606760.0,606760.0,22065,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173753,1529458.00
01/23/2017 07:15,2,0.000,ALERT,209.67,296.96,59.975,1485173704,"274151322000088","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,830866.5,830866.5,21748,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173755,1529459.00
01/23/2017 07:15,2,0.000,ALERT,210.80,296.06,59.975,1485173704,"274151322000068","219011344069620",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,720957.1,720957.1,22219,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173757,1529460.00
01/23/2017 07:15,2,0.000,ALERT,210.57,297.26,59.981,1485173704,"201051344001135","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,602372.3,602372.3,22112,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173758,1529461.00
01/23/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1485173704,"201051344000594","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,618478.1,618478.1,22003,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173760,1529462.00
01/23/2017 07:15,2,0.000,ALERT,211.25,297.26,59.996,1485173704,"201051344001203","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,610722.8,610722.8,22114,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485173762,1529463.00
01/23/2017 07:15,2,0.000,ALERT,210.12,296.66,59.981,1485173704,"274151322000054","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,847073.8,847073.8,21829,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173764,1529464.00
01/23/2017 07:15,2,0.000,ALERT,211.25,297.57,59.944,1485173704,"201051344000867","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,604874.5,604874.5,22096,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173765,1529465.00
01/23/2017 07:15,2,0.000,ALERT,211.03,297.57,59.991,1485173704,"201051344001093","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,607707.4,607707.4,22034,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173767,1529466.00
01/23/2017 07:15,2,0.000,ALERT,211.03,297.87,59.986,1485173704,"201051344000900","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,623852.2,623852.2,21684,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485173769,1529467.00
01/23/2017 07:15,2,0.000,ALERT,211.03,296.96,59.991,1485173704,"201051344000648","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,613468.7,613468.7,21668,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485173771,1529468.00
01/23/2017 07:15,2,0.000,ALERT,211.03,298.17,59.996,1485173704,"201051344000569","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,624168.4,624168.4,21694,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173773,1529469.00
01/23/2017 07:15,2,0.000,ALERT,210.80,297.57,59.981,1485173704,"201051344000983","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,616996.6,616996.6,21821,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173775,1529470.00
01/23/2017 07:15,2,0.000,ALERT,211.03,297.26,59.986,1485173704,"201051344001158","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,605528.4,605528.4,22012,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173776,1529471.00
01/23/2017 07:15,2,0.000,ALERT,211.25,298.17,59.954,1485173704,"201051344000576","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,616125.8,616125.8,21718,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173778,1529472.00
01/23/2017 07:15,2,0.000,ALERT,209.67,294.86,59.975,1485173704,"274151322000087","219011344069620",0.00,5.00,0,293.06,298.77,0.0,0.0,0.000,819094.3,819094.3,22031,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485173780,1529473.00
01/23/2017 07:30,2,0.000,ALERT,211.03,297.57,59.991,1485174604,"201051344000645","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,615438.3,615438.3,21693,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485174606,1529474.00
01/23/2017 07:30,2,0.000,ALERT,209.90,296.96,60.028,1485174604,"274151322000085","219011344069620",0.00,4.00,0,293.96,304.18,0.0,0.0,0.000,845699.6,845699.6,21838,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174608,1529475.00
01/23/2017 07:30,2,0.000,ALERT,211.25,297.87,59.986,1485174604,"201051344000633","219011344069620",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,604682.6,604682.6,22072,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174610,1529476.00
01/23/2017 07:30,2,0.000,ALERT,210.57,297.57,59.996,1485174604,"201051344000469","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,607510.6,607510.6,22045,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485174611,1529477.00
01/23/2017 07:30,2,0.000,ALERT,210.12,296.36,60.012,1485174604,"201051344000646","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,603399.2,603399.2,22031,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485174613,1529478.00
01/23/2017 07:30,2,0.000,ALERT,209.67,297.57,59.975,1485174604,"274151322000052","219011344069620",0.00,4.00,0,293.96,304.78,0.0,0.0,0.000,873965.2,873965.2,21596,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174615,1529479.00
01/23/2017 07:30,2,0.000,ALERT,210.57,296.66,59.949,1485174604,"201051344000585","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,613976.7,613976.7,22090,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485174617,1529480.00
01/23/2017 07:30,2,0.000,ALERT,210.35,296.66,59.986,1485174604,"201051344001230","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,606722.2,606722.2,21954,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174619,1529481.00
01/23/2017 07:30,2,0.000,ALERT,210.80,297.26,59.991,1485174604,"201051344000582","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,598679.4,598679.4,22065,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174621,1529482.00
01/23/2017 07:30,2,0.000,ALERT,210.35,296.66,60.023,1485174604,"201051344000955","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,613895.2,613895.2,22023,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174622,1529483.00
01/23/2017 07:30,2,0.000,ALERT,209.90,296.36,59.981,1485174604,"274151322000094","219011344069620",0.00,3.70,0,293.66,303.88,0.0,0.0,0.000,719878.4,719878.4,22325,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174624,1529484.00
01/23/2017 07:30,2,0.000,ALERT,210.80,298.47,59.981,1485174604,"201051344000579","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,622959.9,622959.9,21966,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485174626,1529485.00
01/23/2017 07:30,2,0.000,ALERT,210.35,296.66,59.954,1485174604,"201051344000890","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,610869.2,610869.2,22092,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174628,1529486.00
01/23/2017 07:30,2,0.000,ALERT,210.57,296.36,59.954,1485174604,"201051344000438","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,611925.2,611925.2,22103,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485174629,1529487.00
01/23/2017 07:30,2,0.000,ALERT,210.80,296.36,59.986,1485174604,"201051344000417","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,595639.8,595639.8,22220,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174631,1529488.00
01/23/2017 07:30,2,0.000,ALERT,210.12,296.96,59.981,1485174604,"274151322000083","219011344069620",0.00,4.00,0,294.56,305.38,0.0,0.0,0.000,865552.5,865552.5,21633,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174633,1529489.00
01/23/2017 07:30,2,0.000,ALERT,210.57,296.66,59.981,1485174604,"274151322000076","219011344069620",0.00,4.00,0,293.96,304.18,0.0,0.0,0.000,922895.3,922895.3,21743,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174635,1529490.00
01/23/2017 07:30,2,0.000,ALERT,210.57,298.77,59.986,1485174604,"201051344000868","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,606017.0,606017.0,22059,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174637,1529491.00
01/23/2017 07:30,2,0.000,ALERT,210.12,298.17,59.991,1485174604,"274151322000095","219011344069620",0.00,3.30,0,295.16,305.68,0.0,0.0,0.000,913840.7,913840.7,21810,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174638,1529492.00
01/23/2017 07:30,2,0.000,ALERT,210.57,297.87,59.975,1485174604,"201051344000988","219011344069620",0.00,3.70,0,293.36,299.37,0.0,0.0,0.000,568171.4,568171.4,22093,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174640,1529493.00
01/23/2017 07:30,2,0.000,ALERT,210.35,295.46,60.012,1485174604,"201051344001025","219011344069620",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,612133.0,612133.0,22122,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174642,1529494.00
01/23/2017 07:30,2,0.000,ALERT,210.57,297.87,59.981,1485174604,"201051344000458","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,616072.0,616072.0,21833,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174644,1529495.00
01/23/2017 07:30,2,0.000,ALERT,211.03,297.57,59.970,1485174604,"201051344000853","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,614725.0,614725.0,21765,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174646,1529496.00
01/23/2017 07:30,2,0.000,ALERT,210.80,296.66,59.975,1485174604,"201051344000685","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,611212.0,611212.0,22022,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174647,1529497.00
01/23/2017 07:30,2,0.000,ALERT,210.57,296.06,59.981,1485174604,"201051344000917","219011344069620",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,608177.7,608177.7,22035,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174649,1529498.00
01/23/2017 07:30,2,0.000,ALERT,210.80,296.66,59.991,1485174604,"201051344001145","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,614167.8,614167.8,21897,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174651,1529499.00
01/23/2017 07:30,2,0.000,ALERT,210.57,295.76,59.981,1485174604,"201051344000651","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,606760.0,606760.0,22067,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174653,1529500.00
01/23/2017 07:30,2,0.000,ALERT,209.67,296.66,59.991,1485174604,"274151322000088","219011344069620",0.00,4.50,0,293.66,304.18,0.0,0.0,0.000,830866.5,830866.5,21750,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174655,1529501.00
01/23/2017 07:30,2,0.000,ALERT,210.80,296.06,59.986,1485174604,"274151322000068","219011344069620",0.00,5.00,0,293.36,303.28,0.0,0.0,0.000,720957.1,720957.1,22221,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174656,1529502.00
01/23/2017 07:30,2,0.000,ALERT,210.12,296.36,59.991,1485174604,"201051344001135","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,602372.3,602372.3,22114,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174658,1529503.00
01/23/2017 07:30,2,0.000,ALERT,210.35,298.47,60.002,1485174604,"201051344000594","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,618478.1,618478.1,22005,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174660,1529504.00
01/23/2017 07:30,2,0.000,ALERT,211.03,297.26,60.028,1485174604,"201051344001203","219011344069620",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,610722.8,610722.8,22116,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174662,1529505.00
01/23/2017 07:30,2,0.000,ALERT,209.90,296.66,59.996,1485174604,"274151322000054","219011344069620",0.00,4.50,0,293.96,304.78,0.0,0.0,0.000,847073.8,847073.8,21831,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174664,1529506.00
01/23/2017 07:30,2,0.000,ALERT,211.03,297.26,59.991,1485174604,"201051344000867","219011344069620",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,604874.5,604874.5,22098,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485174665,1529507.00
01/23/2017 07:30,2,0.000,ALERT,211.03,297.57,59.975,1485174604,"201051344001093","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,607707.4,607707.4,22036,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174667,1529508.00
01/23/2017 07:30,2,0.000,ALERT,210.57,297.57,59.991,1485174604,"201051344000900","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,623852.2,623852.2,21686,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174669,1529509.00
01/23/2017 07:30,2,0.000,ALERT,210.80,296.66,59.986,1485174604,"201051344000648","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,613468.7,613468.7,21670,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174671,1529510.00
01/23/2017 07:30,2,0.000,ALERT,210.80,298.47,59.996,1485174604,"201051344000569","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,624168.4,624168.4,21696,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174673,1529511.00
01/23/2017 07:30,2,0.000,ALERT,210.80,298.17,59.954,1485174604,"201051344000983","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,616996.6,616996.6,21823,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174674,1529512.00
01/23/2017 07:30,2,0.000,ALERT,210.80,297.57,59.986,1485174604,"201051344001158","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,605528.4,605528.4,22014,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174677,1529513.00
01/23/2017 07:30,2,0.000,ALERT,211.03,298.17,59.996,1485174604,"201051344000576","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,616125.8,616125.8,21720,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174678,1529514.00
01/23/2017 07:30,2,0.000,ALERT,210.12,295.46,59.981,1485174604,"274151322000087","219011344069620",0.00,4.50,0,293.06,303.58,0.0,0.0,0.000,819094.3,819094.3,22033,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485174680,1529515.00
01/23/2017 07:45,2,0.000,ALERT,211.03,297.57,59.991,1485175504,"201051344000645","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,615438.3,615438.3,21695,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175506,1529516.00
01/23/2017 07:45,2,0.000,ALERT,209.90,296.36,59.986,1485175504,"274151322000085","219011344069620",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,845699.6,845699.6,21840,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175507,1529517.00
01/23/2017 07:45,2,0.000,ALERT,211.25,297.87,59.996,1485175504,"201051344000633","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,604682.6,604682.6,22074,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175509,1529518.00
