ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 07:45,2,0.000,ALERT,210.80,297.57,59.959,1485175504,"201051344000469","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,607510.6,607510.6,22047,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175511,1529519.00
01/23/2017 07:45,2,0.000,ALERT,210.57,297.57,59.991,1485175504,"201051344000646","219011344069620",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,603399.2,603399.2,22033,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175513,1529520.00
01/23/2017 07:45,2,0.000,ALERT,209.67,295.46,59.996,1485175504,"274151322000052","219011344069620",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,873965.2,873965.2,21598,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175514,1529521.00
01/23/2017 07:45,2,0.000,ALERT,211.03,297.57,60.002,1485175504,"201051344000585","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,613976.7,613976.7,22092,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175516,1529522.00
01/23/2017 07:45,2,0.000,ALERT,210.80,297.87,59.996,1485175504,"201051344001230","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,606722.2,606722.2,21956,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175518,1529523.00
01/23/2017 07:45,2,0.000,ALERT,211.25,298.47,59.986,1485175504,"201051344000582","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,598679.4,598679.4,22067,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175520,1529524.00
01/23/2017 07:45,2,0.000,ALERT,210.35,297.57,59.944,1485175504,"201051344000955","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,613895.2,613895.2,22025,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175522,1529525.00
01/23/2017 07:45,2,0.000,ALERT,209.90,295.46,59.975,1485175504,"274151322000094","219011344069620",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,719878.4,719878.4,22327,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175523,1529526.00
01/23/2017 07:45,2,0.000,ALERT,210.80,298.47,59.965,1485175504,"201051344000579","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,622959.9,622959.9,21968,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175525,1529527.00
01/23/2017 07:45,2,0.000,ALERT,210.57,298.17,59.970,1485175504,"201051344000890","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,610869.2,610869.2,22094,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175527,1529528.00
01/23/2017 07:45,2,0.000,ALERT,211.03,297.57,59.991,1485175504,"201051344000438","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,611925.2,611925.2,22105,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175529,1529529.00
01/23/2017 07:45,2,0.000,ALERT,211.25,297.26,59.996,1485175504,"201051344000417","219011344069620",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,595639.8,595639.8,22222,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175531,1529530.00
01/23/2017 07:45,2,0.000,ALERT,209.90,296.66,59.986,1485175504,"274151322000083","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,865552.5,865552.5,21635,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175533,1529531.00
01/23/2017 07:45,2,0.000,ALERT,210.35,296.36,59.996,1485175504,"274151322000076","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,922895.3,922895.3,21745,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175534,1529532.00
01/23/2017 07:45,2,0.000,ALERT,210.35,298.17,59.975,1485175504,"201051344000868","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,606017.0,606017.0,22061,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175536,1529533.00
01/23/2017 07:45,2,0.000,ALERT,209.90,296.96,59.996,1485175504,"274151322000095","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,913840.7,913840.7,21812,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175538,1529534.00
01/23/2017 07:45,2,0.000,ALERT,210.57,297.87,59.996,1485175504,"201051344000988","219011344069620",0.00,3.70,0,293.36,299.37,0.0,0.0,0.000,568171.4,568171.4,22095,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175540,1529535.00
01/23/2017 07:45,2,0.000,ALERT,210.80,296.96,59.986,1485175504,"201051344001025","219011344069620",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,612133.0,612133.0,22124,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175541,1529536.00
01/23/2017 07:45,2,0.000,ALERT,210.57,297.87,59.986,1485175504,"201051344000458","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,616072.0,616072.0,21835,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175543,1529537.00
01/23/2017 07:45,2,0.000,ALERT,211.25,298.17,59.991,1485175504,"201051344000853","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,614725.0,614725.0,21767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175545,1529538.00
01/23/2017 07:45,2,0.000,ALERT,211.25,297.87,59.959,1485175504,"201051344000685","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,611212.0,611212.0,22024,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175547,1529539.00
01/23/2017 07:45,2,0.000,ALERT,211.25,297.57,59.981,1485175504,"201051344000917","219011344069620",0.00,4.50,0,293.06,299.07,0.0,0.0,0.000,608177.7,608177.7,22037,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175549,1529540.00
01/23/2017 07:45,2,0.000,ALERT,211.25,298.17,59.975,1485175504,"201051344001145","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,614167.8,614167.8,21899,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175551,1529541.00
01/23/2017 07:45,2,0.000,ALERT,211.03,296.96,59.975,1485175504,"201051344000651","219011344069620",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,606760.0,606760.0,22069,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175553,1529542.00
01/23/2017 07:45,2,0.000,ALERT,209.67,296.66,59.975,1485175504,"274151322000088","219011344069620",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,830866.5,830866.5,21752,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175555,1529543.00
01/23/2017 07:45,2,0.000,ALERT,210.80,295.76,59.981,1485175504,"274151322000068","219011344069620",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,720957.1,720957.1,22223,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175556,1529544.00
01/23/2017 07:45,2,0.000,ALERT,210.57,297.87,59.975,1485175504,"201051344001135","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,602372.3,602372.3,22116,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175558,1529545.00
01/23/2017 07:45,2,0.000,ALERT,210.35,298.17,59.975,1485175504,"201051344000594","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,618478.1,618478.1,22007,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175560,1529546.00
01/23/2017 07:45,2,0.000,ALERT,211.03,297.57,60.002,1485175504,"201051344001203","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,610722.8,610722.8,22118,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175562,1529547.00
01/23/2017 07:45,2,0.000,ALERT,209.90,296.96,59.991,1485175504,"274151322000054","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,847073.8,847073.8,21833,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175563,1529548.00
01/23/2017 07:45,2,0.000,ALERT,211.03,297.57,59.975,1485175504,"201051344000867","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,604874.5,604874.5,22100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175565,1529549.00
01/23/2017 07:45,2,0.000,ALERT,211.03,297.87,60.018,1485175504,"201051344001093","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,607707.4,607707.4,22038,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175567,1529550.00
01/23/2017 07:45,2,0.000,ALERT,210.57,297.87,59.970,1485175504,"201051344000900","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,623852.2,623852.2,21688,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175569,1529551.00
01/23/2017 07:45,2,0.000,ALERT,210.80,297.26,59.970,1485175504,"201051344000648","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,613468.7,613468.7,21672,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175571,1529552.00
01/23/2017 07:45,2,0.000,ALERT,210.80,298.17,60.007,1485175504,"201051344000569","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,624168.4,624168.4,21698,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485175573,1529553.00
01/23/2017 07:45,2,0.000,ALERT,210.80,298.17,59.975,1485175504,"201051344000983","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,616996.6,616996.6,21825,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175574,1529554.00
01/23/2017 07:45,2,0.000,ALERT,210.80,297.57,59.965,1485175504,"201051344001158","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,605528.4,605528.4,22016,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175576,1529555.00
01/23/2017 07:45,2,0.000,ALERT,211.25,298.17,59.996,1485175504,"201051344000576","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,616125.8,616125.8,21722,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175578,1529556.00
01/23/2017 07:45,2,0.000,ALERT,210.12,295.16,59.933,1485175504,"274151322000087","219011344069620",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,819094.3,819094.3,22035,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485175580,1529557.00
01/23/2017 08:00,2,0.000,ALERT,211.48,298.17,59.959,1485176403,"201051344000645","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,615438.3,615438.3,21697,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176405,1529558.00
01/23/2017 08:00,2,0.000,ALERT,210.12,296.66,59.959,1485176403,"274151322000085","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,845699.6,845699.6,21842,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176407,1529559.00
01/23/2017 08:00,2,0.000,ALERT,211.70,297.87,59.938,1485176403,"201051344000633","219011344069620",0.00,3.30,0,293.66,299.67,0.0,0.0,0.000,604682.6,604682.6,22076,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176409,1529560.00
01/23/2017 08:00,2,0.000,ALERT,211.03,298.17,59.970,1485176403,"201051344000469","219011344069620",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,607510.6,607510.6,22049,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176411,1529561.00
01/23/2017 08:00,2,0.000,ALERT,210.80,297.87,59.922,1485176403,"201051344000646","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,603399.2,603399.2,22035,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176413,1529562.00
01/23/2017 08:00,2,0.000,ALERT,210.57,297.87,59.954,1485176403,"274151322000052","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,873965.2,873965.2,21600,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176414,1529563.00
01/23/2017 08:00,2,0.000,ALERT,211.70,298.77,59.965,1485176403,"201051344000585","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,613976.7,613976.7,22094,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176416,1529564.00
01/23/2017 08:00,2,0.000,ALERT,211.25,299.07,59.965,1485176403,"201051344001230","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,606722.2,606722.2,21958,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176418,1529565.00
01/23/2017 08:00,2,0.000,ALERT,211.93,299.37,59.965,1485176403,"201051344000582","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,598679.4,598679.4,22069,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176420,1529566.00
01/23/2017 08:00,2,0.000,ALERT,211.03,298.47,59.975,1485176403,"201051344000955","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,613895.2,613895.2,22027,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176422,1529567.00
01/23/2017 08:00,2,0.000,ALERT,210.80,296.96,59.954,1485176403,"274151322000094","219011344069620",0.00,3.70,0,293.36,298.17,0.0,0.0,0.000,719878.4,719878.4,22329,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176423,1529568.00
01/23/2017 08:00,2,0.000,ALERT,211.48,299.97,59.970,1485176403,"201051344000579","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,622959.9,622959.9,21970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176425,1529569.00
01/23/2017 08:00,2,0.000,ALERT,211.25,299.07,59.986,1485176403,"201051344000890","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,610869.2,610869.2,22096,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176427,1529570.00
01/23/2017 08:00,2,0.000,ALERT,211.48,298.47,59.965,1485176403,"201051344000438","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,611925.2,611925.2,22107,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176429,1529571.00
01/23/2017 08:00,2,0.000,ALERT,211.70,298.17,59.970,1485176403,"201051344000417","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,595639.8,595639.8,22224,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176431,1529572.00
01/23/2017 08:00,2,0.000,ALERT,210.80,298.17,59.949,1485176403,"274151322000083","219011344069620",0.00,4.00,0,293.96,299.37,0.0,0.0,0.000,865552.5,865552.5,21637,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176433,1529573.00
01/23/2017 08:00,2,0.000,ALERT,211.25,298.17,59.944,1485176403,"274151322000076","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,922895.3,922895.3,21747,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176434,1529574.00
01/23/2017 08:00,2,0.000,ALERT,211.48,300.27,59.949,1485176403,"201051344000868","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,606017.0,606017.0,22063,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176436,1529575.00
01/23/2017 08:00,2,0.000,ALERT,210.80,298.77,59.954,1485176403,"274151322000095","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,913840.7,913840.7,21814,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176438,1529576.00
01/23/2017 08:00,2,0.000,ALERT,211.48,299.37,59.954,1485176403,"201051344000988","219011344069620",0.00,3.70,0,293.06,300.57,0.0,0.0,0.000,568171.4,568171.4,22097,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176440,1529577.00
01/23/2017 08:00,2,0.000,ALERT,211.48,297.87,59.954,1485176403,"201051344001025","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,612133.0,612133.0,22126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176442,1529578.00
01/23/2017 08:00,2,0.000,ALERT,211.48,299.37,59.949,1485176403,"201051344000458","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,616072.0,616072.0,21837,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176443,1529579.00
01/23/2017 08:00,2,0.000,ALERT,212.16,299.37,59.954,1485176403,"201051344000853","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,614725.0,614725.0,21769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176445,1529580.00
01/23/2017 08:00,2,0.000,ALERT,211.93,298.77,59.922,1485176403,"201051344000685","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,611212.0,611212.0,22026,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176447,1529581.00
01/23/2017 08:00,2,0.000,ALERT,211.70,298.17,59.954,1485176403,"201051344000917","219011344069620",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,608177.7,608177.7,22039,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176449,1529582.00
01/23/2017 08:00,2,0.000,ALERT,211.70,298.77,59.944,1485176403,"201051344001145","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,614167.8,614167.8,21901,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176450,1529583.00
01/23/2017 08:00,2,0.000,ALERT,211.48,297.87,59.981,1485176403,"201051344000651","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,606760.0,606760.0,22071,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176452,1529584.00
01/23/2017 08:00,2,0.000,ALERT,210.35,297.26,59.938,1485176403,"274151322000088","219011344069620",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,830866.5,830866.5,21754,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176454,1529585.00
01/23/2017 08:00,2,0.000,ALERT,211.48,296.66,59.938,1485176403,"274151322000068","219011344069620",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,720957.1,720957.1,22225,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176456,1529586.00
01/23/2017 08:00,2,0.000,ALERT,211.25,298.47,59.949,1485176403,"201051344001135","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,602372.3,602372.3,22118,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176458,1529587.00
01/23/2017 08:00,2,0.000,ALERT,211.25,299.67,59.954,1485176403,"201051344000594","219011344069620",0.00,3.30,0,295.16,301.17,0.0,0.0,0.000,618478.1,618478.1,22009,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176459,1529588.00
01/23/2017 08:00,2,0.000,ALERT,211.48,298.17,59.954,1485176403,"201051344001203","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,610722.8,610722.8,22120,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176461,1529589.00
01/23/2017 08:00,2,0.000,ALERT,210.57,298.17,59.944,1485176403,"274151322000054","219011344069620",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,847073.8,847073.8,21835,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176463,1529590.00
01/23/2017 08:00,2,0.000,ALERT,211.93,299.07,59.901,1485176403,"201051344000867","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,604874.5,604874.5,22102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176465,1529591.00
01/23/2017 08:00,2,0.000,ALERT,211.48,298.77,59.970,1485176403,"201051344001093","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,607707.4,607707.4,22040,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176467,1529592.00
01/23/2017 08:00,2,0.000,ALERT,211.48,299.07,59.938,1485176403,"201051344000900","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,623852.2,623852.2,21690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176468,1529593.00
01/23/2017 08:00,2,0.000,ALERT,211.70,298.47,59.944,1485176403,"201051344000648","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,613468.7,613468.7,21674,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176470,1529594.00
01/23/2017 08:00,2,0.000,ALERT,211.70,299.67,59.944,1485176403,"201051344000569","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,624168.4,624168.4,21700,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176472,1529595.00
01/23/2017 08:00,2,0.000,ALERT,211.70,299.37,59.949,1485176403,"201051344000983","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,616996.6,616996.6,21827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485176474,1529596.00
01/23/2017 08:00,2,0.000,ALERT,211.70,299.07,59.975,1485176403,"201051344001158","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,605528.4,605528.4,22018,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176476,1529597.00
01/23/2017 08:00,2,0.000,ALERT,212.38,299.67,59.981,1485176403,"201051344000576","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,616125.8,616125.8,21724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176478,1529598.00
01/23/2017 08:00,2,0.000,ALERT,210.80,296.96,59.896,1485176403,"274151322000087","219011344069620",0.00,5.00,0,292.76,298.47,0.0,0.0,0.000,819094.3,819094.3,22037,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485176480,1529599.00
01/23/2017 08:15,2,0.000,ALERT,211.93,298.77,59.986,1485177303,"201051344000645","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,615438.3,615438.3,21699,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177305,1529600.00
01/23/2017 08:15,2,0.000,ALERT,210.80,296.96,59.933,1485177303,"274151322000085","219011344069620",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,845699.6,845699.6,21844,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177307,1529601.00
01/23/2017 08:15,2,0.000,ALERT,212.16,298.47,59.991,1485177303,"201051344000633","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,604682.6,604682.6,22078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177309,1529602.00
01/23/2017 08:15,2,0.000,ALERT,211.48,298.77,59.975,1485177303,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,607510.6,607510.6,22051,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177310,1529603.00
01/23/2017 08:15,2,0.000,ALERT,211.25,298.77,59.981,1485177303,"201051344000646","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,603399.2,603399.2,22037,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177312,1529604.00
01/23/2017 08:15,2,0.000,ALERT,210.35,297.26,59.965,1485177303,"274151322000052","219011344069620",0.00,4.50,0,294.26,301.47,0.0,0.0,0.000,873965.2,873965.2,21602,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177314,1529605.00
01/23/2017 08:15,2,0.000,ALERT,211.48,298.77,59.981,1485177303,"201051344000585","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,613976.7,613976.7,22096,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177316,1529606.00
01/23/2017 08:15,2,0.000,ALERT,211.48,298.77,59.981,1485177303,"201051344001230","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,606722.2,606722.2,21960,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177317,1529607.00
01/23/2017 08:15,2,0.000,ALERT,212.16,299.67,59.965,1485177303,"201051344000582","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,598679.4,598679.4,22071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177319,1529608.00
01/23/2017 08:15,2,0.000,ALERT,211.25,298.77,59.954,1485177303,"201051344000955","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,613895.2,613895.2,22029,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177321,1529609.00
01/23/2017 08:15,2,0.000,ALERT,210.80,296.36,59.981,1485177303,"274151322000094","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,719878.4,719878.4,22331,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177323,1529610.00
01/23/2017 08:15,2,0.000,ALERT,211.70,299.67,59.981,1485177303,"201051344000579","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,622959.9,622959.9,21972,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177325,1529611.00
01/23/2017 08:15,2,0.000,ALERT,211.48,299.37,60.012,1485177303,"201051344000890","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,610869.2,610869.2,22098,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177326,1529612.00
01/23/2017 08:15,2,0.000,ALERT,211.70,298.77,59.986,1485177303,"201051344000438","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,611925.2,611925.2,22109,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177328,1529613.00
01/23/2017 08:15,2,0.000,ALERT,211.70,298.17,60.007,1485177303,"201051344000417","219011344069620",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,595639.8,595639.8,22226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177330,1529614.00
01/23/2017 08:15,2,0.000,ALERT,210.57,297.26,59.975,1485177303,"274151322000083","219011344069620",0.00,4.00,0,294.86,301.77,0.0,0.0,0.000,865552.5,865552.5,21639,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177332,1529615.00
01/23/2017 08:15,2,0.000,ALERT,211.25,297.87,59.970,1485177303,"274151322000076","219011344069620",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,922895.3,922895.3,21749,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177334,1529616.00
01/23/2017 08:15,2,0.000,ALERT,211.25,299.37,60.012,1485177303,"201051344000868","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,606017.0,606017.0,22065,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177336,1529617.00
01/23/2017 08:15,2,0.000,ALERT,210.57,297.87,59.975,1485177303,"274151322000095","219011344069620",0.00,3.30,0,295.46,302.07,0.0,0.0,0.000,913840.7,913840.7,21816,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177337,1529618.00
01/23/2017 08:15,2,0.000,ALERT,211.48,299.07,59.944,1485177303,"201051344000988","219011344069620",0.00,3.70,0,294.56,300.87,0.0,0.0,0.000,568171.4,568171.4,22099,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177339,1529619.00
01/23/2017 08:15,2,0.000,ALERT,211.48,297.87,59.970,1485177303,"201051344001025","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,612133.0,612133.0,22128,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177341,1529620.00
01/23/2017 08:15,2,0.000,ALERT,211.25,298.77,59.986,1485177303,"201051344000458","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,616072.0,616072.0,21839,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177343,1529621.00
01/23/2017 08:15,2,0.000,ALERT,211.93,298.77,60.012,1485177303,"201051344000853","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,614725.0,614725.0,21771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177345,1529622.00
01/23/2017 08:15,2,0.000,ALERT,211.93,298.77,59.986,1485177303,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,611212.0,611212.0,22028,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177346,1529623.00
01/23/2017 08:15,2,0.000,ALERT,211.70,298.47,59.986,1485177303,"201051344000917","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,608177.7,608177.7,22041,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177348,1529624.00
01/23/2017 08:15,2,0.000,ALERT,211.93,299.07,59.949,1485177303,"201051344001145","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,614167.8,614167.8,21903,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177350,1529625.00
01/23/2017 08:15,2,0.000,ALERT,211.70,298.17,59.981,1485177303,"201051344000651","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,606760.0,606760.0,22073,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177352,1529626.00
01/23/2017 08:15,2,0.000,ALERT,210.35,296.96,59.970,1485177303,"274151322000088","219011344069620",0.00,4.50,0,294.26,300.87,0.0,0.0,0.000,830866.5,830866.5,21756,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177354,1529627.00
01/23/2017 08:15,2,0.000,ALERT,211.25,296.36,59.975,1485177303,"274151322000068","219011344069620",0.00,5.00,0,293.96,299.97,0.0,0.0,0.000,720957.1,720957.1,22227,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177355,1529628.00
01/23/2017 08:15,2,0.000,ALERT,211.25,298.77,59.981,1485177303,"201051344001135","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,602372.3,602372.3,22120,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177357,1529629.00
01/23/2017 08:15,2,0.000,ALERT,211.25,299.67,59.981,1485177303,"201051344000594","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,618478.1,618478.1,22011,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177359,1529630.00
01/23/2017 08:15,2,0.000,ALERT,211.70,298.77,59.981,1485177303,"201051344001203","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,610722.8,610722.8,22122,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177361,1529631.00
01/23/2017 08:15,2,0.000,ALERT,210.57,297.57,59.975,1485177303,"274151322000054","219011344069620",0.00,4.50,0,294.56,301.47,0.0,0.0,0.000,847073.8,847073.8,21837,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177362,1529632.00
01/23/2017 08:15,2,0.000,ALERT,211.70,298.77,59.981,1485177303,"201051344000867","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,604874.5,604874.5,22104,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177364,1529633.00
01/23/2017 08:15,2,0.000,ALERT,211.48,298.77,59.991,1485177303,"201051344001093","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,607707.4,607707.4,22042,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177366,1529634.00
01/23/2017 08:15,2,0.000,ALERT,211.25,299.37,59.975,1485177303,"201051344000900","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,623852.2,623852.2,21692,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177368,1529635.00
01/23/2017 08:15,2,0.000,ALERT,211.70,298.47,59.986,1485177303,"201051344000648","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,613468.7,613468.7,21676,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485177370,1529636.00
01/23/2017 08:15,2,0.000,ALERT,211.70,299.37,59.986,1485177303,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,624168.4,624168.4,21702,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177372,1529637.00
01/23/2017 08:15,2,0.000,ALERT,211.48,298.77,59.981,1485177303,"201051344000983","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,616996.6,616996.6,21829,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177373,1529638.00
01/23/2017 08:15,2,0.000,ALERT,211.48,298.17,59.954,1485177303,"201051344001158","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,605528.4,605528.4,22020,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177375,1529639.00
01/23/2017 08:15,2,0.000,ALERT,211.93,299.37,59.986,1485177303,"201051344000576","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,616125.8,616125.8,21726,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177377,1529640.00
01/23/2017 08:15,2,0.000,ALERT,210.80,296.36,59.970,1485177303,"274151322000087","219011344069620",0.00,5.00,0,293.36,300.57,0.0,0.0,0.000,819094.3,819094.3,22039,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485177379,1529641.00
01/23/2017 08:30,2,0.000,ALERT,212.38,299.37,59.970,1485178204,"201051344000645","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,615438.3,615438.3,21701,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178206,1529642.00
01/23/2017 08:30,2,0.000,ALERT,211.25,297.26,59.944,1485178204,"274151322000085","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,845699.6,845699.6,21846,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178208,1529643.00
01/23/2017 08:30,2,0.000,ALERT,212.61,299.37,59.991,1485178204,"201051344000633","219011344069620",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,604682.6,604682.6,22080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178209,1529644.00
01/23/2017 08:30,2,0.000,ALERT,211.93,299.37,59.970,1485178204,"201051344000469","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,607510.6,607510.6,22053,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178211,1529645.00
01/23/2017 08:30,2,0.000,ALERT,211.48,299.37,59.954,1485178204,"201051344000646","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,603399.2,603399.2,22039,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178213,1529646.00
01/23/2017 08:30,2,0.000,ALERT,210.80,298.17,59.959,1485178204,"274151322000052","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,873965.2,873965.2,21604,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178215,1529647.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.67,59.970,1485178204,"201051344000585","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,613976.7,613976.7,22098,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178216,1529648.00
01/23/2017 08:30,2,0.000,ALERT,211.48,299.37,60.007,1485178204,"201051344001230","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,606722.2,606722.2,21962,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178218,1529649.00
01/23/2017 08:30,2,0.000,ALERT,212.16,300.27,59.970,1485178204,"201051344000582","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,598679.4,598679.4,22073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178220,1529650.00
01/23/2017 08:30,2,0.000,ALERT,211.25,299.67,59.975,1485178204,"201051344000955","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,613895.2,613895.2,22031,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178222,1529651.00
01/23/2017 08:30,2,0.000,ALERT,211.03,296.66,59.970,1485178204,"274151322000094","219011344069620",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,719878.4,719878.4,22333,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178224,1529652.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.67,59.965,1485178204,"201051344000579","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,622959.9,622959.9,21974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178225,1529653.00
01/23/2017 08:30,2,0.000,ALERT,211.48,299.67,60.002,1485178204,"201051344000890","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,610869.2,610869.2,22100,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178227,1529654.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.07,59.975,1485178204,"201051344000438","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,611925.2,611925.2,22111,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178229,1529655.00
01/23/2017 08:30,2,0.000,ALERT,211.70,298.77,59.975,1485178204,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,595639.8,595639.8,22228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178231,1529656.00
01/23/2017 08:30,2,0.000,ALERT,211.25,298.17,59.970,1485178204,"274151322000083","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,865552.5,865552.5,21641,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178233,1529657.00
01/23/2017 08:30,2,0.000,ALERT,211.48,297.57,59.970,1485178204,"274151322000076","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,922895.3,922895.3,21751,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178235,1529658.00
01/23/2017 08:30,2,0.000,ALERT,211.70,300.27,59.970,1485178204,"201051344000868","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,606017.0,606017.0,22067,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178236,1529659.00
01/23/2017 08:30,2,0.000,ALERT,211.03,298.47,59.991,1485178204,"274151322000095","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,913840.7,913840.7,21818,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178238,1529660.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.37,59.970,1485178204,"201051344000988","219011344069620",0.00,3.70,0,294.26,301.17,0.0,0.0,0.000,568171.4,568171.4,22101,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178240,1529661.00
01/23/2017 08:30,2,0.000,ALERT,211.48,298.47,59.970,1485178204,"201051344001025","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,612133.0,612133.0,22130,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178242,1529662.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.07,59.975,1485178204,"201051344000458","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,616072.0,616072.0,21841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178243,1529663.00
