ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 08:30,2,0.000,ALERT,212.38,299.37,59.970,1485178204,"201051344000853","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,614725.0,614725.0,21773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178245,1529664.00
01/23/2017 08:30,2,0.000,ALERT,211.93,299.37,59.970,1485178204,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,611212.0,611212.0,22030,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178247,1529665.00
01/23/2017 08:30,2,0.000,ALERT,211.93,299.07,59.970,1485178204,"201051344000917","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,608177.7,608177.7,22043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178249,1529666.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.37,59.965,1485178204,"201051344001145","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,614167.8,614167.8,21905,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178251,1529667.00
01/23/2017 08:30,2,0.000,ALERT,211.70,298.77,59.970,1485178204,"201051344000651","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,606760.0,606760.0,22075,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178253,1529668.00
01/23/2017 08:30,2,0.000,ALERT,210.80,297.26,59.954,1485178204,"274151322000088","219011344069620",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,830866.5,830866.5,21758,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178255,1529669.00
01/23/2017 08:30,2,0.000,ALERT,211.70,296.66,59.965,1485178204,"274151322000068","219011344069620",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,720957.1,720957.1,22229,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178256,1529670.00
01/23/2017 08:30,2,0.000,ALERT,211.48,299.37,59.970,1485178204,"201051344001135","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,602372.3,602372.3,22122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178258,1529671.00
01/23/2017 08:30,2,0.000,ALERT,211.48,299.97,59.965,1485178204,"201051344000594","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,618478.1,618478.1,22013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178260,1529672.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.37,59.975,1485178204,"201051344001203","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,610722.8,610722.8,22124,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178262,1529673.00
01/23/2017 08:30,2,0.000,ALERT,211.03,297.87,60.007,1485178204,"274151322000054","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,847073.8,847073.8,21839,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178263,1529674.00
01/23/2017 08:30,2,0.000,ALERT,212.16,299.07,59.970,1485178204,"201051344000867","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,604874.5,604874.5,22106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178265,1529675.00
01/23/2017 08:30,2,0.000,ALERT,211.70,299.37,59.938,1485178204,"201051344001093","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,607707.4,607707.4,22044,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178267,1529676.00
01/23/2017 08:30,2,0.000,ALERT,211.93,299.67,59.986,1485178204,"201051344000900","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,623852.2,623852.2,21694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178269,1529677.00
01/23/2017 08:30,2,0.000,ALERT,212.16,298.77,59.975,1485178204,"201051344000648","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,613468.7,613468.7,21678,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178271,1529678.00
01/23/2017 08:30,2,0.000,ALERT,211.93,299.97,59.981,1485178204,"201051344000569","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,624168.4,624168.4,21704,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178273,1529679.00
01/23/2017 08:30,2,0.000,ALERT,211.93,299.67,59.981,1485178204,"201051344000983","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,616996.6,616996.6,21831,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178274,1529680.00
01/23/2017 08:30,2,0.000,ALERT,211.93,299.37,59.986,1485178204,"201051344001158","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,605528.4,605528.4,22022,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178276,1529681.00
01/23/2017 08:30,2,0.000,ALERT,212.38,299.97,59.986,1485178204,"201051344000576","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,616125.8,616125.8,21728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485178278,1529682.00
01/23/2017 08:30,2,0.000,ALERT,211.25,296.66,59.991,1485178204,"274151322000087","219011344069620",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,819094.3,819094.3,22041,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485178280,1529683.00
01/23/2017 08:45,2,0.145,ALERT,212.61,300.57,59.981,1485179103,"201051344000645","219011344069620",20.48,4.00,0,296.06,301.47,3.0,1.0,0.000,615438.4,615438.4,21703,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1485179105,1529684.00
01/23/2017 08:45,2,0.066,ALERT,211.48,297.57,60.012,1485179103,"274151322000085","219011344069620",22.15,4.50,0,294.26,300.27,1.5,0.0,0.000,845699.6,845699.6,21848,0,0,0,L,1151911521,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1485179107,1529685.00
01/23/2017 08:45,2,0.152,ALERT,212.61,300.27,59.991,1485179103,"201051344000633","219011344069620",21.27,3.30,0,294.56,301.17,3.3,1.3,0.000,604682.7,604682.7,22082,0,0,0,L,1122011218,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1485179108,1529686.00
01/23/2017 08:45,2,0.180,ALERT,212.16,300.27,59.965,1485179103,"201051344000469","219011344069620",21.87,3.00,0,295.46,301.47,4.0,2.0,0.000,607510.6,607510.6,22055,0,0,0,L,1122011218,0,120.42,122.23,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485179110,1529687.00
01/23/2017 08:45,2,0.146,ALERT,211.48,299.37,59.981,1485179103,"201051344000646","219011344069620",21.43,3.70,0,296.36,301.77,3.2,1.2,0.000,603399.2,603399.2,22041,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485179112,1529688.00
01/23/2017 08:45,2,0.090,ALERT,210.80,298.47,59.981,1485179103,"274151322000052","219011344069620",21.39,4.50,0,294.56,300.57,2.0,0.0,0.000,873965.2,873965.2,21606,0,0,0,L,1151911521,0,120.65,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1485179114,1529689.00
01/23/2017 08:45,2,0.150,ALERT,211.70,299.67,59.996,1485179103,"201051344000585","219011344069620",21.61,4.00,0,296.06,301.77,3.3,1.3,0.000,613976.7,613976.7,22100,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485179116,1529690.00
01/23/2017 08:45,2,0.154,ALERT,211.70,299.97,59.991,1485179103,"201051344001230","219011344069620",20.30,3.70,0,296.96,302.07,3.2,1.2,0.000,606722.2,606722.2,21964,0,0,0,L,1122011218,0,121.78,120.88,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485179117,1529691.00
01/23/2017 08:45,2,0.160,ALERT,212.16,300.27,59.986,1485179103,"201051344000582","219011344069620",22.28,3.00,0,297.57,302.68,3.7,1.6,0.000,598679.5,598679.5,22075,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485179119,1529692.00
01/23/2017 08:45,2,0.178,ALERT,211.25,299.37,60.012,1485179103,"201051344000955","219011344069620",21.43,3.70,0,296.66,301.47,3.9,1.8,0.000,613895.3,613895.3,22033,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485179121,1529693.00
01/23/2017 08:45,2,0.000,ALERT,211.03,336.64,59.981,1485179103,"274151322000094","219011344069620",41.11,3.70,0,293.96,390.14,0.0,0.0,0.000,719878.4,719878.4,22335,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1485179123,1529694.00
01/23/2017 08:45,2,0.180,ALERT,211.93,300.87,59.986,1485179103,"201051344000579","219011344069620",21.63,3.70,0,296.66,302.37,3.9,1.9,0.000,622960.0,622960.0,21976,0,0,0,L,1122011218,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485179125,1529695.00
01/23/2017 08:45,2,0.170,ALERT,211.48,299.67,59.975,1485179103,"201051344000890","219011344069620",22.22,4.00,0,297.26,302.07,3.9,1.8,0.000,610869.3,610869.3,22102,0,0,0,L,1122011218,0,121.78,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485179126,1529696.00
01/23/2017 08:45,2,0.172,ALERT,211.70,299.37,59.991,1485179103,"201051344000438","219011344069620",21.93,3.30,0,296.66,301.47,3.9,1.8,0.000,611925.3,611925.3,22113,0,0,0,L,1122011218,0,121.78,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485179128,1529697.00
01/23/2017 08:45,2,0.193,ALERT,211.70,298.77,59.991,1485179103,"201051344000417","219011344069620",18.25,3.70,0,296.06,301.17,3.6,1.6,0.000,595639.9,595639.9,22230,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485179130,1529698.00
01/23/2017 08:45,2,0.066,ALERT,211.25,298.77,59.959,1485179103,"274151322000083","219011344069620",22.01,4.50,0,294.86,300.57,1.5,0.0,0.000,865552.5,865552.5,21643,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1485179132,1529699.00
01/23/2017 08:45,2,0.068,ALERT,211.48,297.57,59.986,1485179103,"274151322000076","219011344069620",22.38,4.50,0,294.56,300.57,1.6,0.0,0.000,922895.3,922895.3,21753,0,0,0,L,1151911521,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1485179134,1529700.00
01/23/2017 08:45,2,0.150,ALERT,211.93,301.17,59.996,1485179103,"201051344000868","219011344069620",21.47,3.30,0,296.96,302.37,3.3,1.3,0.000,606017.1,606017.1,22069,0,0,0,L,1122011218,0,120.65,122.01,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485179135,1529701.00
01/23/2017 08:45,2,0.062,ALERT,211.03,299.07,60.012,1485179103,"274151322000095","219011344069620",22.44,3.70,0,295.76,301.17,1.4,0.0,0.000,913840.7,913840.7,21820,0,0,0,L,1151911521,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485179137,1529702.00
01/23/2017 08:45,2,0.117,ALERT,211.93,300.57,59.996,1485179103,"201051344000988","219011344069620",18.71,3.70,0,293.66,301.47,2.2,0.2,0.000,568171.4,568171.4,22103,0,0,0,L,1122011218,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1485179139,1529703.00
01/23/2017 08:45,2,0.146,ALERT,211.48,298.47,60.023,1485179103,"201051344001025","219011344069620",22.86,3.30,0,296.06,301.77,3.4,1.4,0.000,612133.1,612133.1,22132,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1485179141,1529704.00
01/23/2017 08:45,2,0.160,ALERT,211.93,300.57,60.018,1485179103,"201051344000458","219011344069620",22.19,5.00,0,296.36,302.37,3.6,1.6,0.000,616072.1,616072.1,21843,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1485179143,1529705.00
01/23/2017 08:45,2,0.145,ALERT,212.61,300.57,59.996,1485179103,"201051344000853","219011344069620",20.65,3.30,0,296.06,301.77,3.0,1.0,0.000,614725.0,614725.0,21775,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485179144,1529706.00
01/23/2017 08:45,2,0.146,ALERT,212.16,299.67,59.991,1485179103,"201051344000685","219011344069620",21.95,3.70,0,296.66,301.77,3.3,1.2,0.000,611212.1,611212.1,22032,0,0,0,L,1122011218,0,122.23,121.10,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485179146,1529707.00
01/23/2017 08:45,2,0.148,ALERT,212.16,299.37,60.002,1485179103,"201051344000917","219011344069620",21.59,4.50,0,295.46,301.17,3.3,1.2,0.000,608177.8,608177.8,22045,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1485179148,1529708.00
01/23/2017 08:45,2,0.137,ALERT,211.93,299.67,59.975,1485179103,"201051344001145","219011344069620",22.26,3.70,0,296.96,302.07,3.1,1.1,0.000,614167.8,614167.8,21907,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1485179150,1529709.00
01/23/2017 08:45,2,0.180,ALERT,211.93,299.07,60.002,1485179103,"201051344000651","219011344069620",20.97,3.00,0,296.06,300.87,3.9,1.8,0.000,606760.1,606760.1,22077,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1485179152,1529710.00
01/23/2017 08:45,2,0.055,ALERT,210.35,296.66,59.981,1485179103,"274151322000088","219011344069620",22.28,5.00,0,294.26,299.97,1.2,0.0,0.000,830866.5,830866.5,21760,0,0,0,L,1151911521,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1485179154,1529711.00
01/23/2017 08:45,2,0.008,ALERT,211.48,296.66,59.986,1485179103,"274151322000068","219011344069620",41.49,5.50,0,293.96,395.25,0.0,0.0,0.000,720957.1,720957.1,22231,0,0,0,L,1151911521,0,121.55,122.01,0002,4,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1485179155,1529712.00
01/23/2017 08:45,2,0.145,ALERT,211.48,299.67,59.991,1485179103,"201051344001135","219011344069620",22.62,3.70,0,296.66,301.47,3.4,1.3,0.000,602372.4,602372.4,22124,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1485179157,1529713.00
01/23/2017 08:45,2,0.156,ALERT,211.48,300.57,60.023,1485179103,"201051344000594","219011344069620",22.42,3.70,0,296.06,302.07,3.6,1.5,0.000,618478.2,618478.2,22015,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485179159,1529714.00
01/23/2017 08:45,2,0.156,ALERT,211.70,299.07,60.002,1485179103,"201051344001203","219011344069620",21.85,3.30,0,296.36,302.68,3.5,1.4,0.000,610722.9,610722.9,22126,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1485179161,1529715.00
01/23/2017 08:45,2,0.066,ALERT,211.03,298.17,59.996,1485179103,"274151322000054","219011344069620",22.78,5.00,0,294.56,300.57,1.5,0.0,0.000,847073.8,847073.8,21841,0,0,0,L,1151911521,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1485179163,1529716.00
01/23/2017 08:45,2,0.156,ALERT,212.16,299.97,59.975,1485179103,"201051344000867","219011344069620",21.15,4.00,0,295.46,301.77,3.4,1.3,0.000,604874.6,604874.6,22108,0,0,0,L,1122011218,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485179164,1529717.00
01/23/2017 08:45,2,0.199,ALERT,211.70,299.37,59.991,1485179103,"201051344001093","219011344069620",21.85,4.50,0,296.36,301.47,4.4,2.4,0.000,607707.6,607707.6,22046,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485179166,1529718.00
01/23/2017 08:45,2,0.094,ALERT,211.93,300.57,59.954,1485179103,"201051344000900","219011344069620",21.79,3.30,0,295.76,301.47,2.1,0.1,0.000,623852.2,623852.2,21696,0,0,0,L,1122011218,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485179168,1529719.00
01/23/2017 08:45,2,0.168,ALERT,212.16,299.67,59.991,1485179103,"201051344000648","219011344069620",22.44,3.00,0,295.46,301.77,3.8,1.8,0.000,613468.8,613468.8,21680,0,0,0,L,1122011218,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485179170,1529720.00
01/23/2017 08:45,2,0.160,ALERT,211.93,301.17,59.991,1485179103,"201051344000569","219011344069620",22.36,3.70,0,296.66,302.37,3.7,1.6,0.000,624168.5,624168.5,21706,0,0,0,L,1122011218,0,120.42,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1485179172,1529721.00
01/23/2017 08:45,2,0.152,ALERT,212.16,300.87,60.012,1485179103,"201051344000983","219011344069620",22.15,3.70,0,296.36,302.07,3.5,1.4,0.000,616996.7,616996.7,21833,0,0,0,L,1122011218,0,120.88,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1485179174,1529722.00
01/23/2017 08:45,2,0.148,ALERT,211.93,300.27,59.954,1485179103,"201051344001158","219011344069620",20.81,3.00,0,295.76,301.17,3.1,1.1,0.000,605528.4,605528.4,22024,0,0,0,L,1122011218,0,120.65,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1485179175,1529723.00
01/23/2017 08:45,2,0.166,ALERT,212.38,300.87,59.986,1485179103,"201051344000576","219011344069620",21.73,3.30,0,296.36,301.77,3.7,1.6,0.000,616125.9,616125.9,21730,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1485179177,1529724.00
01/23/2017 08:45,2,0.080,ALERT,211.25,297.26,59.986,1485179103,"274151322000087","219011344069620",21.99,5.50,0,293.66,299.67,1.8,0.0,0.000,819094.3,819094.3,22043,0,0,0,L,1151911521,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1485179179,1529725.00
01/23/2017 09:00,2,0.219,ACTIVE,211.93,336.34,60.002,1485180004,"201051344000645","219011344069620",27.97,5.00,0,298.47,352.87,6.2,4.1,0.013,615439.0,615439.0,21705,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180005,1529726.00
01/23/2017 09:00,2,0.139,ACTIVE,210.57,335.14,59.996,1485180004,"274151322000085","219011344069620",26.80,6.00,0,296.06,346.26,3.8,1.7,0.009,845699.7,845699.7,21850,0,0,0,L,1151911521,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180006,1529727.00
01/23/2017 09:00,2,0.250,ACTIVE,211.93,338.14,59.996,1485180004,"201051344000633","219011344069620",27.33,4.50,0,296.96,352.27,6.9,4.8,0.009,604683.4,604683.4,22084,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180007,1529728.00
01/23/2017 09:00,2,0.250,ACTIVE,211.48,336.04,59.996,1485180004,"201051344000469","219011344069620",28.82,3.70,0,297.87,352.87,7.3,5.2,0.013,607511.6,607511.6,22057,0,0,0,L,1122011218,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180008,1529729.00
01/23/2017 09:00,2,0.236,ACTIVE,211.03,336.04,59.991,1485180004,"201051344000646","219011344069620",27.31,4.50,0,296.96,351.37,6.5,4.4,0.004,603400.0,603400.0,22043,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180008,1529730.00
01/23/2017 09:00,2,0.160,ACTIVE,210.35,335.74,59.996,1485180004,"274151322000052","219011344069620",27.83,6.30,0,296.06,349.56,4.6,2.5,0.004,873965.5,873965.5,21608,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180009,1529731.00
01/23/2017 09:00,2,0.236,ACTIVE,211.25,336.64,59.991,1485180004,"201051344000585","219011344069620",27.85,5.00,0,296.96,349.26,6.7,4.5,0.013,613977.4,613977.4,22102,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180010,1529732.00
01/23/2017 09:00,2,0.248,ACTIVE,211.25,335.14,59.996,1485180004,"201051344001230","219011344069620",25.45,4.50,0,297.57,348.66,6.4,4.2,0.009,606722.9,606722.9,21966,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180011,1529733.00
01/23/2017 09:00,2,0.213,ACTIVE,211.70,336.34,59.981,1485180004,"201051344000582","219011344069620",29.76,4.00,0,298.47,350.47,6.4,4.3,0.018,598680.3,598680.3,22077,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180012,1529734.00
01/23/2017 09:00,2,0.264,ACTIVE,211.03,335.74,60.028,1485180004,"201051344000955","219011344069620",27.73,4.50,0,297.57,351.07,7.4,5.2,0.013,613896.2,613896.2,22035,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180013,1529735.00
01/23/2017 09:00,2,0.078,ALERT,210.35,335.44,60.002,1485180004,"274151322000094","219011344069620",29.26,5.00,0,294.56,407.87,2.3,0.3,0.000,719878.4,719878.4,22337,0,0,0,L,1151911521,0,120.88,121.33,0002,2,0,0,0,0,0,0,184,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1485180015,1529736.00
01/23/2017 09:00,2,0.266,ACTIVE,211.25,335.74,59.970,1485180004,"201051344000579","219011344069620",27.67,4.50,0,299.07,351.97,7.5,5.3,0.013,622960.9,622960.9,21978,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180016,1529737.00
01/23/2017 09:00,2,0.256,ACTIVE,211.25,335.44,59.996,1485180004,"201051344000890","219011344069620",27.57,5.00,0,297.87,352.27,7.2,5.0,0.013,610870.2,610870.2,22104,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180017,1529738.00
01/23/2017 09:00,2,0.254,ACTIVE,211.48,336.04,59.991,1485180004,"201051344000438","219011344069620",27.73,4.50,0,297.87,354.67,7.1,5.0,0.013,611926.1,611926.1,22115,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180017,1529739.00
01/23/2017 09:00,2,0.270,ALERT,211.48,335.74,59.991,1485180004,"201051344000417","219011344069620",19.16,4.50,0,296.96,345.96,5.3,3.2,0.004,595640.5,595640.5,22232,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180019,1529740.00
01/23/2017 09:00,2,0.139,ACTIVE,210.35,335.44,59.991,1485180004,"274151322000083","219011344069620",27.25,6.30,0,296.66,346.26,3.8,1.8,0.000,865552.7,865552.7,21645,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180020,1529741.00
01/23/2017 09:00,2,0.143,ACTIVE,211.03,336.64,59.996,1485180004,"274151322000076","219011344069620",27.81,6.00,0,296.36,349.26,4.0,2.0,0.018,922895.5,922895.5,21755,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180021,1529742.00
01/23/2017 09:00,2,0.211,ACTIVE,211.48,336.34,60.012,1485180004,"201051344000868","219011344069620",29.02,4.00,0,299.07,353.17,6.2,4.1,0.013,606017.7,606017.7,22071,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180022,1529743.00
01/23/2017 09:00,2,0.131,ACTIVE,210.35,335.44,60.007,1485180004,"274151322000095","219011344069620",27.45,5.50,0,297.26,346.86,3.6,1.6,0.013,913840.8,913840.8,21822,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180023,1529744.00
01/23/2017 09:00,2,0.199,ACTIVE,211.25,336.94,60.007,1485180004,"201051344000988","219011344069620",18.85,4.00,0,296.06,339.95,3.8,1.7,0.009,568171.6,568171.6,22105,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180024,1529745.00
01/23/2017 09:00,2,0.234,ACTIVE,211.03,334.84,59.970,1485180004,"201051344001025","219011344069620",27.08,4.00,0,296.96,349.86,6.4,4.3,0.013,612133.7,612133.7,22134,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180025,1529746.00
01/23/2017 09:00,2,0.238,ACTIVE,211.25,335.44,59.991,1485180004,"201051344000458","219011344069620",28.13,5.50,0,298.47,350.47,6.8,4.7,0.013,616072.9,616072.9,21845,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180026,1529747.00
01/23/2017 09:00,2,0.242,ACTIVE,211.93,336.64,59.986,1485180004,"201051344000853","219011344069620",24.93,4.00,0,298.77,351.97,6.1,4.0,0.013,614725.7,614725.7,21777,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180026,1529748.00
01/23/2017 09:00,2,0.236,ACTIVE,211.70,336.94,59.991,1485180004,"201051344000685","219011344069620",27.00,4.50,0,297.57,351.07,6.5,4.3,0.018,611212.7,611212.7,22034,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180027,1529749.00
01/23/2017 09:00,2,0.232,ACTIVE,211.70,337.24,59.991,1485180004,"201051344000917","219011344069620",26.74,5.50,0,296.06,350.77,6.3,4.2,0.013,608178.4,608178.4,22047,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180028,1529750.00
01/23/2017 09:00,2,0.215,ACTIVE,211.70,336.94,59.970,1485180004,"201051344001145","219011344069620",27.35,4.50,0,297.87,351.67,6.0,3.8,0.013,614168.4,614168.4,21909,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180029,1529751.00
01/23/2017 09:00,2,0.248,ACTIVE,211.48,336.94,59.986,1485180004,"201051344000651","219011344069620",27.31,3.30,0,296.96,357.38,6.9,4.7,0.013,606760.9,606760.9,22079,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180030,1529752.00
01/23/2017 09:00,2,0.121,ACTIVE,210.35,335.74,59.991,1485180004,"274151322000088","219011344069620",26.44,6.30,0,295.76,344.76,3.2,1.2,0.004,830866.6,830866.6,21762,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180031,1529753.00
01/23/2017 09:00,2,0.092,ALERT,211.25,336.04,60.007,1485180004,"274151322000068","219011344069620",29.34,6.30,0,294.86,408.78,2.8,0.8,0.004,720957.1,720957.1,22233,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,178,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180033,1529754.00
01/23/2017 09:00,2,0.203,ACTIVE,211.03,334.84,59.944,1485180004,"201051344001135","219011344069620",29.58,4.50,0,296.96,351.37,6.1,4.0,0.013,602373.1,602373.1,22126,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180034,1529755.00
01/23/2017 09:00,2,0.215,ACTIVE,211.25,336.04,59.981,1485180004,"201051344000594","219011344069620",29.42,4.50,0,298.17,352.27,6.4,4.3,0.009,618478.9,618478.9,22017,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180035,1529756.00
01/23/2017 09:00,2,0.240,ACTIVE,211.48,335.44,59.981,1485180004,"201051344001203","219011344069620",27.06,4.50,0,297.26,350.77,6.6,4.4,0.009,610723.7,610723.7,22128,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180036,1529757.00
01/23/2017 09:00,2,0.133,ACTIVE,210.35,335.14,59.975,1485180004,"274151322000054","219011344069620",26.68,6.70,0,296.36,357.98,3.6,1.5,0.004,847073.9,847073.9,21843,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180037,1529758.00
01/23/2017 09:00,2,0.227,ACTIVE,211.93,335.74,59.981,1485180004,"201051344000867","219011344069620",27.57,5.50,0,297.87,352.27,6.3,4.2,0.013,604875.3,604875.3,22110,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180038,1529759.00
01/23/2017 09:00,2,0.277,ACTIVE,211.25,336.64,59.949,1485180004,"201051344001093","219011344069620",27.12,5.50,0,297.26,350.47,7.7,5.5,0.009,607708.6,607708.6,22048,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180039,1529760.00
01/23/2017 09:00,2,0.166,ACTIVE,211.48,336.34,59.975,1485180004,"201051344000900","219011344069620",27.33,4.00,0,298.17,353.77,4.6,2.5,0.013,623852.6,623852.6,21698,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180040,1529761.00
01/23/2017 09:00,2,0.244,ACTIVE,211.70,336.34,59.944,1485180004,"201051344000648","219011344069620",27.99,3.70,0,297.87,353.17,7.0,4.8,0.009,613469.6,613469.6,21682,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180041,1529762.00
01/23/2017 09:00,2,0.234,ACTIVE,211.48,336.04,59.944,1485180004,"201051344000569","219011344069620",28.41,4.50,0,299.67,353.47,6.8,4.6,0.013,624169.2,624169.2,21708,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180042,1529763.00
01/23/2017 09:00,2,0.232,ACTIVE,211.48,335.44,59.975,1485180004,"201051344000983","219011344069620",27.25,4.50,0,299.07,351.37,6.5,4.3,0.013,616997.4,616997.4,21835,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180042,1529764.00
01/23/2017 09:00,2,0.219,ACTIVE,211.48,336.34,59.981,1485180004,"201051344001158","219011344069620",27.08,3.70,0,298.47,351.37,6.0,3.9,0.013,605529.1,605529.1,22026,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180043,1529765.00
01/23/2017 09:00,2,0.258,ACTIVE,211.93,337.24,59.975,1485180004,"201051344000576","219011344069620",25.86,4.00,0,298.77,351.67,6.8,4.6,0.013,616126.7,616126.7,21732,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180044,1529766.00
01/23/2017 09:00,2,0.145,ALERT,210.57,333.63,59.965,1485180004,"274151322000087","219011344069620",26.94,6.70,0,294.56,345.66,3.9,1.9,0.000,819094.5,819094.5,22045,0,0,0,L,1151911521,0,121.10,121.33,0002,6,0,0,0,0,0,0,74,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180046,1529767.00
01/23/2017 09:15,2,0.303,ACTIVE,211.70,337.54,60.049,1485180903,"201051344000645","219011344069620",28.43,6.00,0,324.62,346.86,8.8,6.5,0.040,615440.3,615440.3,21706,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180904,1529768.00
01/23/2017 09:15,2,0.225,ACTIVE,210.57,334.84,60.018,1485180903,"274151322000085","219011344069620",27.53,7.00,0,331.23,338.44,6.3,4.1,0.027,845700.5,845700.5,21851,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180905,1529769.00
01/23/2017 09:15,2,0.314,ALERT,211.93,338.44,60.018,1485180903,"201051344000633","219011344069620",29.12,5.50,0,296.96,342.35,9.4,7.1,0.040,604684.9,604684.9,22085,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180907,1529770.00
01/23/2017 09:15,2,0.334,ACTIVE,211.48,337.24,60.034,1485180903,"201051344000469","219011344069620",28.29,4.00,0,315.60,351.97,9.6,7.3,0.040,607513.1,607513.1,22058,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180908,1529771.00
01/23/2017 09:15,2,0.309,ACTIVE,211.03,336.64,60.018,1485180903,"201051344000646","219011344069620",28.94,5.50,0,319.51,348.66,9.1,6.9,0.031,603401.4,603401.4,22044,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180909,1529772.00
01/23/2017 09:15,2,0.248,ACTIVE,210.12,335.74,60.028,1485180903,"274151322000052","219011344069620",28.55,7.30,0,330.33,339.04,7.2,5.0,0.022,873966.4,873966.4,21609,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180909,1529773.00
01/23/2017 09:15,2,0.301,ACTIVE,211.25,336.64,60.007,1485180903,"201051344000585","219011344069620",30.18,6.00,0,324.62,345.96,9.3,7.0,0.035,613978.9,613978.9,22103,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180910,1529774.00
01/23/2017 09:15,2,0.301,ACTIVE,211.03,335.44,60.023,1485180903,"201051344001230","219011344069620",29.44,5.50,0,310.79,355.28,9.0,6.7,0.035,606724.3,606724.3,21967,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180911,1529775.00
01/23/2017 09:15,2,0.316,ACTIVE,211.70,336.04,60.023,1485180903,"201051344000582","219011344069620",28.92,5.00,0,322.21,348.66,9.3,7.1,0.035,598681.8,598681.8,22078,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180912,1529776.00
01/23/2017 09:15,2,0.328,ACTIVE,210.80,335.74,60.023,1485180903,"201051344000955","219011344069620",29.80,5.50,0,321.01,346.26,10.0,7.7,0.035,613897.9,613897.9,22036,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180913,1529777.00
01/23/2017 09:15,2,0.141,ALERT,210.35,335.74,60.018,1485180903,"274151322000094","219011344069620",30.77,6.30,0,295.16,413.89,4.4,2.3,0.018,719878.7,719878.7,22339,0,0,0,L,1151911521,0,120.65,121.55,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180915,1529778.00
01/23/2017 09:15,2,0.330,ACTIVE,211.48,336.64,60.018,1485180903,"201051344000579","219011344069620",29.70,6.00,0,321.31,348.66,9.9,7.7,0.035,622962.6,622962.6,21979,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180916,1529779.00
01/23/2017 09:15,2,0.320,ACTIVE,211.03,335.74,60.023,1485180903,"201051344000890","219011344069620",30.10,6.00,0,315.90,352.27,9.8,7.5,0.040,610871.8,610871.8,22105,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180917,1529780.00
01/23/2017 09:15,2,0.311,ACTIVE,211.25,336.34,60.002,1485180903,"201051344000438","219011344069620",30.49,5.50,0,319.51,350.77,9.6,7.4,0.031,611927.7,611927.7,22116,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180918,1529781.00
01/23/2017 09:15,2,0.375,ACTIVE,211.70,336.34,60.023,1485180903,"201051344000417","219011344069620",18.49,5.50,0,295.16,338.74,7.0,4.9,0.022,595641.5,595641.5,22234,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180919,1529782.00
01/23/2017 09:15,2,0.230,ACTIVE,210.57,335.74,60.023,1485180903,"274151322000083","219011344069620",27.65,7.00,0,331.23,339.34,6.5,4.3,0.031,865553.5,865553.5,21646,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180919,1529783.00
01/23/2017 09:15,2,0.227,ACTIVE,211.03,336.64,60.012,1485180903,"274151322000076","219011344069620",28.90,7.30,0,331.83,339.65,6.7,4.5,0.027,922896.4,922896.4,21756,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180920,1529784.00
01/23/2017 09:15,2,0.295,ACTIVE,211.25,336.34,60.023,1485180903,"201051344000868","219011344069620",29.76,4.50,0,317.40,350.77,8.9,6.7,0.035,606019.0,606019.0,22072,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180921,1529785.00
01/23/2017 09:15,2,0.227,ACTIVE,210.57,334.84,60.018,1485180903,"274151322000095","219011344069620",27.69,6.70,0,331.23,338.44,6.3,4.2,0.031,913841.6,913841.6,21823,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180922,1529786.00
01/23/2017 09:15,2,0.299,ALERT,211.25,337.24,60.018,1485180903,"201051344000988","219011344069620",18.53,5.50,0,294.86,340.55,5.7,3.5,0.018,568172.3,568172.3,22106,0,0,0,L,1122011218,0,120.42,121.33,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180924,1529787.00
01/23/2017 09:15,2,0.295,ACTIVE,211.03,335.74,60.028,1485180903,"201051344001025","219011344069620",30.18,5.00,0,324.62,345.36,9.1,6.8,0.031,612135.2,612135.2,22135,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180925,1529788.00
01/23/2017 09:15,2,0.320,ACTIVE,211.25,336.04,59.986,1485180903,"201051344000458","219011344069620",28.92,6.70,0,315.60,352.87,9.4,7.2,0.040,616074.4,616074.4,21846,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180926,1529789.00
01/23/2017 09:15,2,0.303,ACTIVE,211.93,338.14,60.034,1485180903,"201051344000853","219011344069620",29.18,5.50,0,313.50,357.68,9.0,6.8,0.035,614727.1,614727.1,21778,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180927,1529790.00
01/23/2017 09:15,2,0.309,ACTIVE,211.48,336.94,60.018,1485180903,"201051344000685","219011344069620",28.80,6.00,0,308.99,358.28,9.1,6.8,0.035,611214.2,611214.2,22035,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180928,1529791.00
01/23/2017 09:15,2,0.303,ACTIVE,211.25,336.64,59.991,1485180903,"201051344000917","219011344069620",28.55,6.30,0,313.20,354.37,8.8,6.6,0.035,608179.8,608179.8,22048,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180929,1529792.00
01/23/2017 09:15,2,0.281,ACTIVE,211.48,336.64,60.023,1485180903,"201051344001145","219011344069620",29.94,5.50,0,316.80,354.07,8.6,6.3,0.035,614169.7,614169.7,21910,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180930,1529793.00
01/23/2017 09:15,2,0.316,ACTIVE,211.48,337.54,60.023,1485180903,"201051344000651","219011344069620",28.90,4.50,0,318.61,350.47,9.3,7.0,0.035,606762.4,606762.4,22080,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180930,1529794.00
01/23/2017 09:15,2,0.209,ACTIVE,209.90,334.84,60.018,1485180903,"274151322000088","219011344069620",27.12,7.00,0,330.33,339.04,5.7,3.6,0.027,830867.2,830867.2,21763,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180931,1529795.00
01/23/2017 09:15,2,0.158,ALERT,211.03,336.34,60.012,1485180903,"274151322000068","219011344069620",31.05,7.70,0,296.06,414.79,5.0,2.9,0.013,720957.6,720957.6,22235,0,0,0,L,1151911521,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180933,1529796.00
01/23/2017 09:15,2,0.307,ACTIVE,210.80,334.84,60.018,1485180903,"201051344001135","219011344069620",28.82,5.50,0,323.72,346.56,8.9,6.7,0.035,602374.5,602374.5,22127,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180934,1529797.00
01/23/2017 09:15,2,0.240,ACTIVE,211.03,347.16,60.018,1485180903,"201051344000594","219011344069620",32.08,6.00,0,319.21,350.17,7.9,5.7,0.027,618480.2,618480.2,22018,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180935,1529798.00
01/23/2017 09:15,2,0.311,ACTIVE,211.48,335.74,60.018,1485180903,"201051344001203","219011344069620",28.67,5.50,0,321.61,350.77,9.0,6.8,0.035,610725.1,610725.1,22129,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180936,1529799.00
01/23/2017 09:15,2,0.219,ACTIVE,210.12,334.24,60.012,1485180903,"274151322000054","219011344069620",27.55,8.00,0,330.33,338.44,6.1,4.0,0.018,847074.7,847074.7,21844,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180937,1529800.00
01/23/2017 09:15,2,0.291,ACTIVE,211.48,335.74,60.018,1485180903,"201051344000867","219011344069620",30.18,6.30,0,307.18,359.18,8.9,6.7,0.031,604876.7,604876.7,22111,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180938,1529801.00
01/23/2017 09:15,2,0.350,ACTIVE,211.25,336.64,60.049,1485180903,"201051344001093","219011344069620",28.90,6.30,0,314.10,353.77,10.2,8.0,0.035,607710.3,607710.3,22049,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180939,1529802.00
01/23/2017 09:15,2,0.236,ACTIVE,211.03,336.94,60.023,1485180903,"201051344000900","219011344069620",29.52,5.00,0,312.29,355.58,7.1,5.0,0.035,623853.5,623853.5,21699,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180940,1529803.00
01/23/2017 09:15,2,0.318,ACTIVE,211.48,336.64,60.034,1485180903,"201051344000648","219011344069620",28.98,4.50,0,318.30,351.07,9.4,7.1,0.035,613471.2,613471.2,21683,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180941,1529804.00
01/23/2017 09:15,2,0.303,ACTIVE,211.25,336.04,59.991,1485180903,"201051344000569","219011344069620",30.20,5.50,0,324.32,347.16,9.3,7.0,0.031,624170.7,624170.7,21709,0,0,0,L,1122011218,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180942,1529805.00
01/23/2017 09:15,2,0.307,ACTIVE,211.25,336.34,60.012,1485180903,"201051344000983","219011344069620",29.02,5.50,0,318.61,350.17,9.0,6.8,0.035,616998.8,616998.8,21836,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180943,1529806.00
01/23/2017 09:15,2,0.275,ACTIVE,211.48,336.94,60.018,1485180903,"201051344001158","219011344069620",30.34,5.00,0,314.10,353.77,8.5,6.3,0.035,605530.4,605530.4,22027,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180943,1529807.00
