ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 09:15,2,0.309,ACTIVE,211.93,337.84,60.012,1485180903,"201051344000576","219011344069620",29.98,5.00,0,308.99,359.48,9.4,7.2,0.031,616128.2,616128.2,21733,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180944,1529808.00
01/23/2017 09:15,2,0.230,ACTIVE,210.57,334.54,59.991,1485180903,"274151322000087","219011344069620",27.83,9.00,0,295.16,342.65,6.5,4.4,0.018,819095.3,819095.3,22047,0,0,0,L,1151911521,0,121.10,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485180945,1529809.00
01/23/2017 09:30,2,0.312,ACTIVE,212.61,338.44,59.991,1485181803,"201051344000645","219011344069620",29.38,6.30,0,330.63,343.55,9.3,7.1,0.035,615442.0,615442.0,21707,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181804,1529810.00
01/23/2017 09:30,2,0.242,ACTIVE,211.03,337.24,59.986,1485181803,"274151322000085","219011344069620",27.37,8.00,0,332.13,340.25,6.7,4.5,0.031,845701.5,845701.5,21852,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181805,1529811.00
01/23/2017 09:30,2,0.326,ACTIVE,212.61,339.95,59.981,1485181803,"201051344000633","219011344069620",29.56,6.00,0,331.83,345.36,9.8,7.5,0.040,604686.7,604686.7,22087,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181806,1529812.00
01/23/2017 09:30,2,0.350,ACTIVE,212.16,338.44,59.949,1485181803,"201051344000469","219011344069620",28.65,4.50,0,329.73,342.65,10.2,7.9,0.040,607515.0,607515.0,22059,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181807,1529813.00
01/23/2017 09:30,2,0.330,ACTIVE,211.48,337.54,59.991,1485181803,"201051344000646","219011344069620",28.75,6.30,0,329.73,341.75,9.7,7.4,0.031,603403.2,603403.2,22045,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181808,1529814.00
01/23/2017 09:30,2,0.266,ACTIVE,210.80,337.54,59.991,1485181803,"274151322000052","219011344069620",28.43,8.00,0,330.93,340.85,7.6,5.4,0.022,873967.7,873967.7,21610,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181809,1529815.00
01/23/2017 09:30,2,0.322,ACTIVE,211.70,338.14,59.986,1485181803,"201051344000585","219011344069620",29.98,6.70,0,330.33,341.75,9.8,7.6,0.035,613980.7,613980.7,22104,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181810,1529816.00
01/23/2017 09:30,2,0.312,ACTIVE,211.48,336.04,59.986,1485181803,"201051344001230","219011344069620",29.52,6.30,0,329.73,341.45,9.4,7.1,0.040,606726.0,606726.0,21968,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181811,1529817.00
01/23/2017 09:30,2,0.334,ACTIVE,212.16,337.54,60.018,1485181803,"201051344000582","219011344069620",28.96,5.50,0,330.93,342.05,9.8,7.6,0.040,598683.6,598683.6,22079,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181812,1529818.00
01/23/2017 09:30,2,0.342,ACTIVE,211.48,337.24,59.986,1485181803,"201051344000955","219011344069620",29.90,6.30,0,329.13,340.85,10.4,8.1,0.040,613899.8,613899.8,22037,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181813,1529819.00
01/23/2017 09:30,2,0.152,ACTIVE,211.48,338.74,60.012,1485181803,"274151322000094","219011344069620",31.37,7.00,0,332.43,354.97,4.9,2.8,0.018,719879.3,719879.3,22341,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181814,1529820.00
01/23/2017 09:30,2,0.359,ACTIVE,212.61,338.74,59.986,1485181803,"201051344000579","219011344069620",28.96,6.30,0,331.23,342.65,10.6,8.3,0.044,622964.6,622964.6,21980,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181815,1529821.00
01/23/2017 09:30,2,0.354,ACTIVE,211.48,336.34,59.986,1485181803,"201051344000890","219011344069620",29.22,6.70,0,330.33,341.75,10.5,8.2,0.044,610873.7,610873.7,22106,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181816,1529822.00
01/23/2017 09:30,2,0.342,ACTIVE,211.93,337.84,59.986,1485181803,"201051344000438","219011344069620",29.54,6.00,0,330.93,342.65,10.2,8.0,0.040,611929.6,611929.6,22117,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181816,1529823.00
01/23/2017 09:30,2,0.252,ACTIVE,211.25,337.84,60.002,1485181803,"274151322000083","219011344069620",27.49,8.00,0,331.53,340.55,7.0,4.9,0.040,865554.6,865554.6,21647,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181819,1529824.00
01/23/2017 09:30,2,0.250,ACTIVE,211.93,339.04,59.981,1485181803,"274151322000076","219011344069620",28.78,8.50,0,332.73,341.15,7.3,5.1,0.035,922897.5,922897.5,21757,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181820,1529825.00
01/23/2017 09:30,2,0.330,ACTIVE,212.16,338.74,59.986,1485181803,"201051344000868","219011344069620",29.04,5.50,0,330.63,342.65,9.8,7.5,0.040,606020.8,606020.8,22073,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181821,1529826.00
01/23/2017 09:30,2,0.246,ACTIVE,211.25,337.24,59.986,1485181803,"274151322000095","219011344069620",27.83,7.30,0,331.23,339.95,7.0,4.8,0.027,913842.7,913842.7,21824,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181821,1529827.00
01/23/2017 09:30,2,0.326,ACTIVE,212.16,339.65,59.991,1485181803,"201051344000988","219011344069620",18.69,6.00,0,329.43,343.55,6.2,4.0,0.027,568173.2,568173.2,22108,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181822,1529828.00
01/23/2017 09:30,2,0.326,ACTIVE,211.48,336.34,59.991,1485181803,"201051344001025","219011344069620",29.52,5.50,0,330.63,341.75,9.8,7.6,0.044,612137.0,612137.0,22136,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181823,1529829.00
01/23/2017 09:30,2,0.340,ACTIVE,212.16,338.14,59.986,1485181803,"201051344000458","219011344069620",29.40,7.00,0,330.63,342.95,10.2,7.9,0.044,616076.2,616076.2,21847,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181824,1529830.00
01/23/2017 09:30,2,0.330,ACTIVE,213.06,340.55,59.996,1485181803,"201051344000853","219011344069620",29.10,5.50,0,332.13,344.45,9.8,7.5,0.040,614728.8,614728.8,21779,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181825,1529831.00
01/23/2017 09:30,2,0.322,ACTIVE,211.93,338.14,59.996,1485181803,"201051344000685","219011344069620",29.34,6.00,0,330.63,342.65,9.6,7.4,0.040,611215.9,611215.9,22036,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181826,1529832.00
01/23/2017 09:30,2,0.322,ACTIVE,211.70,337.84,59.986,1485181803,"201051344000917","219011344069620",29.04,6.70,0,330.03,342.05,9.5,7.2,0.040,608181.5,608181.5,22049,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181827,1529833.00
01/23/2017 09:30,2,0.303,ACTIVE,211.93,337.84,60.002,1485181803,"201051344001145","219011344069620",30.20,6.00,0,331.23,342.95,9.3,7.1,0.040,614171.4,614171.4,21911,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181828,1529834.00
01/23/2017 09:30,2,0.350,ACTIVE,211.93,337.84,59.986,1485181803,"201051344000651","219011344069620",27.83,5.00,0,330.93,341.75,9.9,7.6,0.044,606764.2,606764.2,22081,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181829,1529835.00
01/23/2017 09:30,2,0.234,ACTIVE,211.03,337.54,59.986,1485181803,"274151322000088","219011344069620",27.15,8.00,0,330.93,340.25,6.5,4.3,0.022,830868.2,830868.2,21764,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181830,1529836.00
01/23/2017 09:30,2,0.174,ACTIVE,211.93,357.38,59.975,1485181803,"274151322000068","219011344069620",33.24,9.00,0,333.33,364.89,5.9,3.7,0.027,720958.4,720958.4,22237,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181830,1529837.00
01/23/2017 09:30,2,0.330,ACTIVE,211.25,336.04,59.975,1485181803,"201051344001135","219011344069620",29.10,6.00,0,329.73,342.35,9.8,7.5,0.044,602376.2,602376.2,22128,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181831,1529838.00
01/23/2017 09:30,2,0.242,ACTIVE,211.93,351.37,59.975,1485181803,"201051344000594","219011344069620",32.56,6.70,0,332.73,353.77,8.0,5.8,0.022,618481.6,618481.6,22019,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181832,1529839.00
01/23/2017 09:30,2,0.334,ACTIVE,211.93,337.24,59.981,1485181803,"201051344001203","219011344069620",28.80,6.30,0,330.93,342.65,9.8,7.6,0.040,610726.9,610726.9,22130,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181833,1529840.00
01/23/2017 09:30,2,0.246,ACTIVE,211.25,335.74,59.970,1485181803,"274151322000054","219011344069620",27.37,9.00,0,330.93,339.95,6.9,4.7,0.022,847075.7,847075.7,21845,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181834,1529841.00
01/23/2017 09:30,2,0.322,ACTIVE,212.61,338.14,60.018,1485181803,"201051344000867","219011344069620",29.80,6.70,0,330.63,342.95,9.8,7.5,0.040,604878.4,604878.4,22112,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181835,1529842.00
01/23/2017 09:30,2,0.355,ACTIVE,211.93,337.54,59.986,1485181803,"201051344001093","219011344069620",30.20,6.70,0,330.93,342.35,10.9,8.6,0.040,607712.3,607712.3,22050,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181836,1529843.00
01/23/2017 09:30,2,0.271,ACTIVE,211.93,339.04,60.018,1485181803,"201051344000900","219011344069620",28.94,5.00,0,330.03,342.65,8.0,5.8,0.044,623854.9,623854.9,21700,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181837,1529844.00
01/23/2017 09:30,2,0.352,ACTIVE,212.38,338.14,59.975,1485181803,"201051344000648","219011344069620",28.31,5.00,0,331.53,343.85,10.1,7.8,0.044,613473.0,613473.0,21684,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181838,1529845.00
01/23/2017 09:30,2,0.348,ACTIVE,212.16,338.74,59.991,1485181803,"201051344000569","219011344069620",28.23,6.00,0,330.93,343.25,10.0,7.7,0.049,624172.5,624172.5,21710,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181839,1529846.00
01/23/2017 09:30,2,0.322,ACTIVE,212.16,337.84,59.970,1485181803,"201051344000983","219011344069620",30.24,6.00,0,330.03,342.95,9.9,7.6,0.044,617000.6,617000.6,21837,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181840,1529847.00
01/23/2017 09:30,2,0.320,ACTIVE,212.38,339.04,59.986,1485181803,"201051344001158","219011344069620",29.14,5.00,0,329.73,343.25,9.5,7.3,0.049,605532.1,605532.1,22028,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181841,1529848.00
01/23/2017 09:30,2,0.326,ACTIVE,212.61,339.95,59.975,1485181803,"201051344000576","219011344069620",30.55,5.50,0,331.83,343.55,10.1,7.9,0.040,616130.1,616130.1,21734,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181842,1529849.00
01/23/2017 09:30,2,0.260,ACTIVE,211.48,337.24,59.975,1485181803,"274151322000087","219011344069620",27.57,10.30,0,330.93,341.45,7.3,5.1,0.027,819096.4,819096.4,22048,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181842,1529850.00
01/23/2017 09:30,2,0.395,ACTIVE,211.93,336.94,59.954,1485181803,"201051344000417","219011344069620",19.08,6.30,0,330.33,340.85,7.7,5.5,0.027,595642.8,595642.8,22235,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485181843,1529851.00
01/23/2017 09:45,2,0.420,ACTIVE,212.38,340.25,59.996,1485182703,"201051344000645","219011344069620",28.13,6.70,0,323.41,345.66,12.0,9.7,0.062,615444.1,615444.1,21708,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182704,1529852.00
01/23/2017 09:45,2,0.328,ACTIVE,210.80,336.94,60.002,1485182703,"274151322000085","219011344069620",27.87,9.00,0,321.91,341.75,9.3,7.0,0.044,845702.9,845702.9,21853,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182705,1529853.00
01/23/2017 09:45,2,0.426,ACTIVE,212.38,341.15,59.991,1485182703,"201051344000633","219011344069620",28.71,6.30,0,323.11,346.56,12.4,10.1,0.066,604688.9,604688.9,22088,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182706,1529854.00
01/23/2017 09:45,2,0.434,ACTIVE,211.93,339.34,59.991,1485182703,"201051344000469","219011344069620",29.24,5.00,0,323.11,344.76,12.9,10.5,0.062,607517.2,607517.2,22060,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182707,1529855.00
01/23/2017 09:45,2,0.426,ACTIVE,211.03,337.84,59.996,1485182703,"201051344000646","219011344069620",28.73,6.70,0,320.71,342.65,12.4,10.1,0.071,603405.2,603405.2,22046,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182708,1529856.00
01/23/2017 09:45,2,0.352,ACTIVE,210.57,336.34,59.981,1485182703,"274151322000052","219011344069620",28.88,9.30,0,319.51,342.05,10.3,8.0,0.044,873969.3,873969.3,21611,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182709,1529857.00
01/23/2017 09:45,2,0.422,ACTIVE,211.25,338.44,60.018,1485182703,"201051344000585","219011344069620",29.50,6.70,0,319.51,343.85,12.6,10.3,0.066,613982.9,613982.9,22105,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182710,1529858.00
01/23/2017 09:45,2,0.393,ACTIVE,211.03,336.94,59.981,1485182703,"201051344001230","219011344069620",29.88,6.70,0,319.21,342.05,11.9,9.6,0.062,606728.0,606728.0,21969,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182711,1529859.00
01/23/2017 09:45,2,0.416,ACTIVE,211.48,338.14,59.986,1485182703,"201051344000582","219011344069620",29.62,6.00,0,320.71,343.55,12.5,10.2,0.066,598685.7,598685.7,22080,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182711,1529860.00
01/23/2017 09:45,2,0.441,ACTIVE,210.57,336.94,59.991,1485182703,"201051344000955","219011344069620",29.44,6.70,0,319.21,342.35,13.2,10.8,0.071,613902.1,613902.1,22038,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182712,1529861.00
01/23/2017 09:45,2,0.205,ACTIVE,210.57,407.87,59.991,1485182703,"274151322000094","219011344069620",38.49,9.00,0,332.43,416.89,8.1,5.9,0.044,719880.3,719880.3,22342,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182713,1529862.00
01/23/2017 09:45,2,0.445,ACTIVE,211.48,338.74,59.991,1485182703,"201051344000579","219011344069620",29.16,7.00,0,322.81,344.76,13.2,10.8,0.062,622966.9,622966.9,21981,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182714,1529863.00
01/23/2017 09:45,2,0.439,ACTIVE,210.80,336.94,59.986,1485182703,"201051344000890","219011344069620",29.46,7.30,0,324.92,342.35,13.1,10.7,0.066,610876.0,610876.0,22107,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182715,1529864.00
01/23/2017 09:45,2,0.430,ACTIVE,211.03,337.54,59.996,1485182703,"201051344000438","219011344069620",29.50,6.70,0,320.11,342.95,12.9,10.6,0.066,611931.8,611931.8,22118,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182716,1529865.00
01/23/2017 09:45,2,0.447,ACTIVE,211.25,336.34,59.996,1485182703,"201051344000417","219011344069620",19.90,6.70,0,321.91,341.75,9.0,6.8,0.035,595644.3,595644.3,22236,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182717,1529866.00
01/23/2017 09:45,2,0.330,ACTIVE,210.80,336.94,59.975,1485182703,"274151322000083","219011344069620",28.65,9.00,0,320.71,342.05,9.6,7.3,0.044,865556.0,865556.0,21648,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182718,1529867.00
01/23/2017 09:45,2,0.332,ACTIVE,211.48,338.14,59.959,1485182703,"274151322000076","219011344069620",29.50,9.00,0,321.91,342.65,9.9,7.7,0.053,922899.1,922899.1,21758,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182719,1529868.00
01/23/2017 09:45,2,0.414,ACTIVE,211.48,338.74,60.049,1485182703,"201051344000868","219011344069620",29.02,6.00,0,321.31,344.15,12.2,9.9,0.062,606022.8,606022.8,22074,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182720,1529869.00
01/23/2017 09:45,2,0.322,ACTIVE,210.80,337.54,59.991,1485182703,"274151322000095","219011344069620",29.16,8.00,0,320.11,341.45,9.5,7.3,0.053,913844.1,913844.1,21825,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182720,1529870.00
01/23/2017 09:45,2,0.391,ACTIVE,211.70,339.04,59.996,1485182703,"201051344000988","219011344069620",19.74,6.00,0,321.31,344.15,7.8,5.6,0.044,568174.3,568174.3,22109,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182721,1529871.00
01/23/2017 09:45,2,0.412,ACTIVE,211.03,336.34,59.991,1485182703,"201051344001025","219011344069620",29.64,6.30,0,320.11,342.65,12.4,10.0,0.062,612139.1,612139.1,22137,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182722,1529872.00
01/23/2017 09:45,2,0.426,ACTIVE,211.70,339.04,60.023,1485182703,"201051344000458","219011344069620",29.28,7.30,0,321.91,344.45,12.7,10.3,0.062,616078.4,616078.4,21848,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182723,1529873.00
01/23/2017 09:45,2,0.398,ACTIVE,212.38,340.85,60.002,1485182703,"201051344000853","219011344069620",29.84,6.00,0,323.72,345.36,12.1,9.7,0.066,614730.9,614730.9,21780,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182724,1529874.00
01/23/2017 09:45,2,0.406,ACTIVE,211.48,338.74,59.970,1485182703,"201051344000685","219011344069620",29.48,6.70,0,321.91,343.85,12.2,9.8,0.062,611218.0,611218.0,22037,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182725,1529875.00
01/23/2017 09:45,2,0.404,ACTIVE,211.25,338.14,59.996,1485182703,"201051344000917","219011344069620",29.26,7.30,0,321.01,343.85,12.0,9.6,0.066,608183.5,608183.5,22050,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182726,1529876.00
01/23/2017 09:45,2,0.398,ACTIVE,211.25,337.84,60.007,1485182703,"201051344001145","219011344069620",29.32,6.30,0,323.11,344.15,11.9,9.5,0.066,614173.4,614173.4,21912,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182727,1529877.00
01/23/2017 09:45,2,0.412,ACTIVE,211.25,338.14,60.002,1485182703,"201051344000651","219011344069620",29.78,5.50,0,320.41,342.95,12.5,10.1,0.066,606766.4,606766.4,22082,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182728,1529878.00
01/23/2017 09:45,2,0.311,ACTIVE,210.57,337.84,59.991,1485182703,"274151322000088","219011344069620",27.89,8.50,0,319.51,341.45,8.8,6.6,0.053,830869.5,830869.5,21765,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182729,1529879.00
01/23/2017 09:45,2,0.219,ACTIVE,211.48,414.49,60.002,1485182703,"274151322000068","219011344069620",39.32,10.30,0,334.84,422.90,8.7,6.5,0.035,720959.6,720959.6,22238,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182729,1529880.00
01/23/2017 09:45,2,0.408,ACTIVE,210.80,336.64,59.996,1485182703,"201051344001135","219011344069620",29.42,6.30,0,324.62,342.95,12.2,9.9,0.066,602378.3,602378.3,22129,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182730,1529881.00
01/23/2017 09:45,2,0.248,ACTIVE,211.48,358.58,60.002,1485182703,"201051344000594","219011344069620",33.34,7.30,0,332.43,363.69,8.4,6.2,0.027,618483.1,618483.1,22020,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182731,1529882.00
01/23/2017 09:45,2,0.410,ACTIVE,211.03,336.94,60.007,1485182703,"201051344001203","219011344069620",29.36,6.70,0,321.01,343.85,12.2,9.9,0.066,610729.0,610729.0,22131,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182732,1529883.00
01/23/2017 09:45,2,0.312,ACTIVE,210.35,337.84,59.996,1485182703,"274151322000054","219011344069620",28.57,9.70,0,320.71,341.75,9.1,6.8,0.049,847077.1,847077.1,21846,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182734,1529884.00
01/23/2017 09:45,2,0.416,ACTIVE,211.93,338.44,60.012,1485182703,"201051344000867","219011344069620",28.75,7.30,0,321.61,343.85,12.1,9.8,0.066,604880.5,604880.5,22113,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182735,1529885.00
01/23/2017 09:45,2,0.432,ACTIVE,211.03,337.54,60.002,1485182703,"201051344001093","219011344069620",30.14,7.30,0,320.11,343.85,13.2,10.8,0.057,607714.7,607714.7,22051,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182736,1529886.00
01/23/2017 09:45,2,0.342,ACTIVE,211.48,339.04,60.039,1485182703,"201051344000900","219011344069620",29.54,6.00,0,323.11,344.76,10.3,8.0,0.062,623856.5,623856.5,21701,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182737,1529887.00
01/23/2017 09:45,2,0.426,ACTIVE,211.70,339.65,60.002,1485182703,"201051344000648","219011344069620",28.71,5.50,0,323.11,345.06,12.4,10.1,0.066,613475.2,613475.2,21685,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182738,1529888.00
01/23/2017 09:45,2,0.420,ACTIVE,211.93,339.34,60.018,1485182703,"201051344000569","219011344069620",29.52,6.30,0,328.52,344.45,12.6,10.2,0.066,624174.7,624174.7,21711,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182739,1529889.00
01/23/2017 09:45,2,0.408,ACTIVE,211.70,338.14,60.002,1485182703,"201051344000983","219011344069620",29.32,6.30,0,320.71,343.85,12.2,9.8,0.066,617002.7,617002.7,21838,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182740,1529890.00
01/23/2017 09:45,2,0.389,ACTIVE,211.93,339.34,60.002,1485182703,"201051344001158","219011344069620",29.74,6.00,0,321.91,344.76,11.7,9.4,0.071,605534.1,605534.1,22029,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182741,1529891.00
01/23/2017 09:45,2,0.424,ACTIVE,212.38,340.25,59.996,1485182703,"201051344000576","219011344069620",28.47,6.00,0,323.41,345.66,12.3,9.9,0.062,616132.2,616132.2,21735,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182742,1529892.00
01/23/2017 09:45,2,0.336,ACTIVE,210.80,337.24,60.028,1485182703,"274151322000087","219011344069620",27.83,11.70,0,321.31,342.65,9.5,7.3,0.044,819097.9,819097.9,22049,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485182742,1529893.00
01/23/2017 10:00,2,0.396,ACTIVE,211.93,339.04,59.944,1485183603,"201051344000645","219011344069620",29.38,7.00,0,333.63,346.56,11.8,9.5,0.062,615446.5,615446.5,21709,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183604,1529894.00
01/23/2017 10:00,2,0.314,ACTIVE,210.12,336.94,59.944,1485183603,"274151322000085","219011344069620",28.59,9.30,0,331.83,341.45,9.1,6.9,0.044,845704.6,845704.6,21854,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183605,1529895.00
01/23/2017 10:00,2,0.400,ACTIVE,211.70,339.95,59.954,1485183603,"201051344000633","219011344069620",29.84,7.00,0,333.03,347.76,12.2,9.8,0.057,604691.3,604691.3,22089,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183606,1529896.00
01/23/2017 10:00,2,0.400,ACTIVE,211.70,338.44,59.965,1485183603,"201051344000469","219011344069620",30.43,5.50,0,331.53,345.66,12.4,10.0,0.066,607519.8,607519.8,22061,0,0,0,L,1122011218,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183607,1529897.00
01/23/2017 10:00,2,0.408,ACTIVE,210.35,337.24,59.965,1485183603,"201051344000646","219011344069620",29.16,7.30,0,329.73,344.15,12.1,9.8,0.066,603407.7,603407.7,22047,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183608,1529898.00
01/23/2017 10:00,2,0.336,ACTIVE,210.12,335.74,59.965,1485183603,"274151322000052","219011344069620",29.20,10.00,0,330.93,342.35,10.0,7.7,0.044,873971.3,873971.3,21612,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183609,1529899.00
01/23/2017 10:00,2,0.402,ACTIVE,211.03,337.54,59.944,1485183603,"201051344000585","219011344069620",30.26,7.70,0,330.93,343.85,12.3,10.0,0.057,613985.4,613985.4,22106,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183610,1529900.00
01/23/2017 10:00,2,0.391,ACTIVE,210.57,336.04,59.981,1485183603,"201051344001230","219011344069620",29.06,7.30,0,330.03,342.95,11.6,9.3,0.057,606730.4,606730.4,21970,0,0,0,L,1122011218,0,121.10,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183611,1529901.00
01/23/2017 10:00,2,0.406,ACTIVE,211.48,338.44,59.970,1485183603,"201051344000582","219011344069620",29.48,6.70,0,330.33,344.45,12.2,9.8,0.062,598688.2,598688.2,22081,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183612,1529902.00
01/23/2017 10:00,2,0.414,ACTIVE,210.57,336.94,59.986,1485183603,"201051344000955","219011344069620",30.36,7.00,0,329.43,343.25,12.7,10.4,0.062,613904.8,613904.8,22039,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183612,1529903.00
01/23/2017 10:00,2,0.199,ACTIVE,210.35,401.86,59.949,1485183603,"274151322000094","219011344069620",37.95,10.30,0,334.24,423.50,7.7,5.5,0.035,719881.7,719881.7,22343,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183613,1529904.00
01/23/2017 10:00,2,0.430,ACTIVE,211.48,338.14,59.949,1485183603,"201051344000579","219011344069620",29.38,7.30,0,332.73,346.26,12.8,10.4,0.062,622969.5,622969.5,21982,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183614,1529905.00
01/23/2017 10:00,2,0.428,ACTIVE,210.80,336.94,59.944,1485183603,"201051344000890","219011344069620",29.32,7.70,0,330.03,343.25,12.8,10.4,0.062,610878.7,610878.7,22108,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183615,1529906.00
01/23/2017 10:00,2,0.412,ACTIVE,211.03,337.24,59.938,1485183603,"201051344000438","219011344069620",29.82,7.00,0,331.23,344.15,12.5,10.1,0.062,611934.4,611934.4,22119,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183616,1529907.00
01/23/2017 10:00,2,0.461,ACTIVE,210.80,336.04,59.933,1485183603,"201051344000417","219011344069620",19.44,7.00,0,330.03,342.05,9.1,6.8,0.035,595645.9,595645.9,22237,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183617,1529908.00
01/23/2017 10:00,2,0.316,ACTIVE,210.12,335.44,59.975,1485183603,"274151322000083","219011344069620",28.51,9.70,0,331.53,342.35,9.2,6.9,0.053,865557.8,865557.8,21649,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183618,1529909.00
01/23/2017 10:00,2,0.314,ACTIVE,210.57,336.04,59.965,1485183603,"274151322000076","219011344069620",29.72,9.70,0,332.73,342.65,9.5,7.2,0.049,922900.9,922900.9,21759,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183619,1529910.00
01/23/2017 10:00,2,0.396,ACTIVE,211.25,337.54,59.975,1485183603,"201051344000868","219011344069620",29.40,6.30,0,331.23,346.26,11.8,9.5,0.062,606025.3,606025.3,22075,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183620,1529911.00
01/23/2017 10:00,2,0.311,ACTIVE,210.12,336.34,59.944,1485183603,"274151322000095","219011344069620",28.69,9.00,0,331.53,341.45,9.1,6.8,0.044,913845.8,913845.8,21826,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183621,1529912.00
01/23/2017 10:00,2,0.367,ACTIVE,211.25,338.14,59.965,1485183603,"201051344000988","219011344069620",19.98,6.30,0,331.83,345.96,7.5,5.3,0.031,568175.6,568175.6,22110,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183622,1529913.00
01/23/2017 10:00,2,0.393,ACTIVE,210.57,336.04,59.933,1485183603,"201051344001025","219011344069620",29.80,6.70,0,329.43,343.85,11.9,9.5,0.062,612141.6,612141.6,22138,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183623,1529914.00
01/23/2017 10:00,2,0.393,ACTIVE,211.25,337.24,59.965,1485183603,"201051344000458","219011344069620",30.28,7.70,0,331.83,345.66,12.1,9.7,0.062,616080.9,616080.9,21849,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183623,1529915.00
01/23/2017 10:00,2,0.396,ACTIVE,212.16,339.95,59.933,1485183603,"201051344000853","219011344069620",28.78,6.70,0,333.33,347.16,11.6,9.2,0.057,614733.3,614733.3,21781,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183624,1529916.00
01/23/2017 10:00,2,0.393,ACTIVE,211.25,338.14,59.975,1485183603,"201051344000685","219011344069620",29.34,7.00,0,331.83,345.66,11.7,9.4,0.066,611220.4,611220.4,22038,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183625,1529917.00
01/23/2017 10:00,2,0.387,ACTIVE,211.03,337.54,59.933,1485183603,"201051344000917","219011344069620",29.22,7.70,0,330.33,344.76,11.5,9.2,0.062,608185.9,608185.9,22051,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183626,1529918.00
01/23/2017 10:00,2,0.383,ACTIVE,211.25,337.54,59.944,1485183603,"201051344001145","219011344069620",29.12,6.70,0,331.83,345.06,11.3,9.0,0.062,614175.7,614175.7,21913,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183627,1529919.00
01/23/2017 10:00,2,0.408,ACTIVE,210.80,337.84,59.933,1485183603,"201051344000651","219011344069620",28.69,6.00,0,331.83,344.45,11.9,9.6,0.062,606768.9,606768.9,22083,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183628,1529920.00
01/23/2017 10:00,2,0.299,ACTIVE,209.67,335.44,59.938,1485183603,"274151322000088","219011344069620",27.81,9.70,0,330.03,341.15,8.4,6.2,0.044,830871.1,830871.1,21766,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183629,1529921.00
01/23/2017 10:00,2,0.211,ACTIVE,210.80,408.18,59.949,1485183603,"274151322000068","219011344069620",38.59,11.70,0,334.54,431.92,8.3,6.1,0.035,720961.2,720961.2,22239,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183630,1529922.00
01/23/2017 10:00,2,0.396,ACTIVE,210.57,336.04,59.986,1485183603,"201051344001135","219011344069620",29.30,7.00,0,330.93,344.15,11.8,9.4,0.062,602380.7,602380.7,22130,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183631,1529923.00
01/23/2017 10:00,2,0.402,ACTIVE,211.25,338.44,59.896,1485183603,"201051344000594","219011344069620",29.20,7.70,0,332.43,369.70,11.9,9.6,0.057,618485.3,618485.3,22021,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183632,1529924.00
01/23/2017 10:00,2,0.395,ACTIVE,211.03,336.94,59.975,1485183603,"201051344001203","219011344069620",29.22,7.00,0,331.83,344.76,11.8,9.4,0.066,610731.4,610731.4,22132,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183632,1529925.00
01/23/2017 10:00,2,0.293,ACTIVE,210.12,336.64,59.954,1485183603,"274151322000054","219011344069620",29.22,10.30,0,330.93,341.45,8.7,6.5,0.049,847078.8,847078.8,21847,0,0,0,L,1151911521,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183633,1529926.00
01/23/2017 10:00,2,0.391,ACTIVE,211.70,337.54,59.944,1485183603,"201051344000867","219011344069620",29.52,7.30,0,331.83,345.96,11.7,9.4,0.057,604883.0,604883.0,22114,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183634,1529927.00
01/23/2017 10:00,2,0.434,ACTIVE,210.80,337.54,59.928,1485183603,"201051344001093","219011344069620",29.12,7.70,0,330.63,344.45,12.8,10.4,0.062,607717.4,607717.4,22052,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183635,1529928.00
01/23/2017 10:00,2,0.322,ACTIVE,211.25,338.14,59.975,1485183603,"201051344000900","219011344069620",30.08,6.00,0,331.23,346.26,9.8,7.6,0.062,623858.5,623858.5,21702,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183636,1529929.00
01/23/2017 10:00,2,0.412,ACTIVE,211.70,338.14,59.938,1485183603,"201051344000648","219011344069620",28.35,6.00,0,333.63,346.56,11.8,9.5,0.066,613477.7,613477.7,21686,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183637,1529930.00
01/23/2017 10:00,2,0.404,ACTIVE,211.70,337.54,59.970,1485183603,"201051344000569","219011344069620",29.28,6.70,0,333.03,345.66,12.0,9.7,0.066,624177.2,624177.2,21712,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183638,1529931.00
01/23/2017 10:00,2,0.393,ACTIVE,211.70,337.84,59.949,1485183603,"201051344000983","219011344069620",29.26,6.70,0,331.83,346.56,11.7,9.4,0.066,617005.1,617005.1,21839,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183639,1529932.00
01/23/2017 10:00,2,0.375,ACTIVE,211.70,338.14,59.965,1485183603,"201051344001158","219011344069620",29.58,6.30,0,332.13,345.96,11.3,8.9,0.062,605536.4,605536.4,22030,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183640,1529933.00
01/23/2017 10:00,2,0.395,ACTIVE,211.93,339.65,59.938,1485183603,"201051344000576","219011344069620",29.46,6.30,0,333.03,347.16,11.8,9.5,0.062,616134.7,616134.7,21736,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183641,1529934.00
01/23/2017 10:00,2,0.322,ACTIVE,210.35,338.44,59.949,1485183603,"274151322000087","219011344069620",27.69,13.00,0,331.83,342.35,9.1,6.8,0.035,819099.7,819099.7,22050,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485183642,1529935.00
01/23/2017 10:15,2,0.539,ACTIVE,212.16,340.85,59.975,1485184504,"201051344000645","219011344069620",30.10,7.70,0,332.43,348.36,16.5,14.0,0.102,615449.1,615449.1,21710,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184505,1529936.00
01/23/2017 10:15,2,0.461,ACTIVE,210.57,338.44,59.970,1485184504,"274151322000085","219011344069620",29.48,10.00,0,330.93,342.95,13.8,11.4,0.080,845706.6,845706.6,21855,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184506,1529937.00
01/23/2017 10:15,2,0.531,ACTIVE,212.38,341.75,59.970,1485184504,"201051344000633","219011344069620",31.01,7.30,0,332.13,349.26,16.7,14.2,0.106,604694.0,604694.0,22090,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184506,1529938.00
01/23/2017 10:15,2,0.561,ACTIVE,211.93,340.85,59.981,1485184504,"201051344000469","219011344069620",30.18,6.00,0,330.63,348.06,17.2,14.7,0.110,607522.6,607522.6,22062,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184507,1529939.00
01/23/2017 10:15,2,0.547,ACTIVE,210.57,338.74,59.991,1485184504,"201051344000646","219011344069620",30.06,8.00,0,329.13,345.66,16.7,14.2,0.106,603410.4,603410.4,22048,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184508,1529940.00
01/23/2017 10:15,2,0.494,ACTIVE,209.90,339.04,59.991,1485184504,"274151322000052","219011344069620",29.40,10.70,0,330.33,343.25,14.7,12.3,0.093,873973.5,873973.5,21613,0,0,0,L,1151911521,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184509,1529941.00
01/23/2017 10:15,2,0.557,ACTIVE,211.25,339.34,60.018,1485184504,"201051344000585","219011344069620",30.06,8.00,0,330.03,346.56,17.0,14.5,0.106,613988.2,613988.2,22107,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184510,1529942.00
01/23/2017 10:15,2,0.510,ACTIVE,210.80,339.04,59.938,1485184504,"201051344001230","219011344069620",31.11,7.70,0,329.13,346.26,16.1,13.6,0.097,606733.0,606733.0,21971,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184511,1529943.00
01/23/2017 10:15,2,0.547,ACTIVE,211.48,339.34,59.975,1485184504,"201051344000582","219011344069620",29.92,7.00,0,330.63,346.26,16.6,14.1,0.102,598690.9,598690.9,22082,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184512,1529944.00
01/23/2017 10:15,2,0.564,ACTIVE,210.80,338.44,60.002,1485184504,"201051344000955","219011344069620",30.43,7.70,0,329.43,347.16,17.5,15.0,0.110,613907.7,613907.7,22040,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184513,1529945.00
01/23/2017 10:15,2,0.234,ACTIVE,210.12,450.26,59.965,1485184504,"274151322000094","219011344069620",42.88,11.30,0,333.03,454.16,10.3,8.0,0.053,719883.3,719883.3,22344,0,0,0,L,1151911521,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184514,1529946.00
01/23/2017 10:15,2,0.574,ACTIVE,211.93,340.25,59.954,1485184504,"201051344000579","219011344069620",29.80,8.00,0,332.13,348.66,17.4,14.8,0.106,622972.4,622972.4,21983,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184515,1529947.00
01/23/2017 10:15,2,0.568,ACTIVE,210.80,337.84,59.996,1485184504,"201051344000890","219011344069620",30.20,8.50,0,329.73,351.37,17.4,14.9,0.106,610881.6,610881.6,22109,0,0,0,L,1122011218,0,121.33,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184515,1529948.00
01/23/2017 10:15,2,0.549,ACTIVE,211.03,338.74,60.002,1485184504,"201051344000438","219011344069620",30.91,7.70,0,331.23,350.77,17.2,14.7,0.102,611937.3,611937.3,22120,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184516,1529949.00
01/23/2017 10:15,2,0.568,ACTIVE,211.03,337.54,59.996,1485184504,"201051344000417","219011344069620",20.02,7.70,0,329.13,342.65,11.6,9.2,0.062,595647.7,595647.7,22238,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184517,1529950.00
01/23/2017 10:15,2,0.465,ACTIVE,210.35,338.44,60.023,1485184504,"274151322000083","219011344069620",29.70,10.30,0,331.23,343.25,14.0,11.6,0.084,865559.9,865559.9,21650,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184518,1529951.00
