ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 10:15,2,0.479,ACTIVE,211.03,339.95,59.975,1485184504,"274151322000076","219011344069620",30.08,10.30,0,332.43,344.15,14.6,12.2,0.088,922903.1,922903.1,21760,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184519,1529952.00
01/23/2017 10:15,2,0.545,ACTIVE,211.70,340.25,59.991,1485184504,"201051344000868","219011344069620",30.16,6.70,0,331.23,347.46,16.7,14.2,0.106,606028.0,606028.0,22076,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184520,1529953.00
01/23/2017 10:15,2,0.473,ACTIVE,210.12,339.34,59.986,1485184504,"274151322000095","219011344069620",29.38,9.70,0,331.23,342.65,14.1,11.6,0.084,913847.9,913847.9,21827,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184521,1529954.00
01/23/2017 10:15,2,0.516,ACTIVE,211.70,339.65,59.970,1485184504,"201051344000988","219011344069620",19.76,6.70,0,331.23,346.26,10.4,8.1,0.071,568177.2,568177.2,22111,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184522,1529955.00
01/23/2017 10:15,2,0.537,ACTIVE,210.80,337.54,60.002,1485184504,"201051344001025","219011344069620",30.77,7.30,0,330.63,348.36,16.8,14.3,0.110,612144.3,612144.3,22139,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184523,1529956.00
01/23/2017 10:15,2,0.551,ACTIVE,211.70,339.65,59.991,1485184504,"201051344000458","219011344069620",30.16,8.00,0,330.93,347.16,16.9,14.4,0.106,616083.7,616083.7,21850,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184524,1529957.00
01/23/2017 10:15,2,0.545,ACTIVE,212.61,341.75,59.959,1485184504,"201051344000853","219011344069620",29.74,6.70,0,333.33,348.66,16.4,13.9,0.106,614736.0,614736.0,21782,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184525,1529958.00
01/23/2017 10:15,2,0.529,ACTIVE,211.03,339.65,59.949,1485184504,"201051344000685","219011344069620",30.36,7.70,0,330.63,346.26,16.3,13.8,0.106,611223.0,611223.0,22039,0,0,0,L,1122011218,0,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184526,1529959.00
01/23/2017 10:15,2,0.539,ACTIVE,211.03,339.34,59.938,1485184504,"201051344000917","219011344069620",29.74,8.00,0,330.33,349.56,16.2,13.7,0.106,608188.6,608188.6,22052,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184527,1529960.00
01/23/2017 10:15,2,0.516,ACTIVE,211.25,339.34,59.981,1485184504,"201051344001145","219011344069620",30.67,7.30,0,331.53,349.26,16.1,13.6,0.102,614178.3,614178.3,21914,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184528,1529961.00
01/23/2017 10:15,2,0.551,ACTIVE,210.80,339.04,59.991,1485184504,"201051344000651","219011344069620",30.20,6.70,0,331.23,345.66,16.9,14.3,0.106,606771.6,606771.6,22084,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184529,1529962.00
01/23/2017 10:15,2,0.447,ACTIVE,209.67,337.54,60.007,1485184504,"274151322000088","219011344069620",28.65,10.30,0,330.63,342.35,13.0,10.6,0.075,830873.0,830873.0,21767,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184529,1529963.00
01/23/2017 10:15,2,0.240,ACTIVE,210.80,451.46,59.986,1485184504,"274151322000068","219011344069620",43.10,13.30,0,333.63,456.87,10.5,8.2,0.044,720962.9,720962.9,22240,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184530,1529964.00
01/23/2017 10:15,2,0.537,ACTIVE,210.57,337.24,59.959,1485184504,"201051344001135","219011344069620",30.20,7.00,0,330.63,347.46,16.5,14.0,0.110,602383.5,602383.5,22131,0,0,0,L,1122011218,0,120.88,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184531,1529965.00
01/23/2017 10:15,2,0.541,ACTIVE,211.48,339.95,60.007,1485184504,"201051344000594","219011344069620",30.57,8.00,0,330.33,347.46,16.8,14.3,0.106,618488.1,618488.1,22022,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184532,1529966.00
01/23/2017 10:15,2,0.539,ACTIVE,211.03,338.14,59.975,1485184504,"201051344001203","219011344069620",30.40,7.30,0,331.23,346.56,16.6,14.1,0.106,610734.1,610734.1,22133,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184533,1529967.00
01/23/2017 10:15,2,0.461,ACTIVE,210.12,337.54,59.981,1485184504,"274151322000054","219011344069620",29.20,10.70,0,330.63,342.95,13.6,11.2,0.071,847080.8,847080.8,21848,0,0,0,L,1151911521,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184534,1529968.00
01/23/2017 10:15,2,0.543,ACTIVE,212.16,340.55,59.922,1485184504,"201051344000867","219011344069620",30.02,8.00,0,330.93,347.46,16.6,14.0,0.102,604885.7,604885.7,22115,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184535,1529969.00
01/23/2017 10:15,2,0.572,ACTIVE,211.03,339.04,59.991,1485184504,"201051344001093","219011344069620",30.04,8.00,0,330.33,345.96,17.4,14.9,0.097,607720.3,607720.3,22053,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184536,1529970.00
01/23/2017 10:15,2,0.477,ACTIVE,211.93,340.55,60.012,1485184504,"201051344000900","219011344069620",30.53,6.30,0,331.23,347.76,14.8,12.3,0.102,623860.8,623860.8,21703,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184537,1529971.00
01/23/2017 10:15,2,0.541,ACTIVE,211.93,341.15,59.959,1485184504,"201051344000648","219011344069620",30.75,6.30,0,332.13,347.76,16.9,14.4,0.106,613480.5,613480.5,21687,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184538,1529972.00
01/23/2017 10:15,2,0.553,ACTIVE,211.93,340.25,59.949,1485184504,"201051344000569","219011344069620",30.00,7.00,0,331.23,347.76,16.9,14.4,0.106,624180.0,624180.0,21713,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184539,1529973.00
01/23/2017 10:15,2,0.529,ACTIVE,211.93,340.55,59.959,1485184504,"201051344000983","219011344069620",30.63,7.30,0,330.33,351.07,16.4,13.9,0.106,617007.9,617007.9,21840,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184540,1529974.00
01/23/2017 10:15,2,0.518,ACTIVE,212.16,340.85,59.959,1485184504,"201051344001158","219011344069620",30.42,6.70,0,331.53,348.06,16.0,13.5,0.106,605539.0,605539.0,22031,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184540,1529975.00
01/23/2017 10:15,2,0.551,ACTIVE,212.38,341.75,59.901,1485184504,"201051344000576","219011344069620",29.82,6.70,0,332.43,348.36,16.6,14.1,0.106,616137.5,616137.5,21737,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184541,1529976.00
01/23/2017 10:15,2,0.467,ACTIVE,210.35,338.14,59.975,1485184504,"274151322000087","219011344069620",29.08,14.00,0,331.23,343.55,13.8,11.3,0.062,819101.8,819101.8,22051,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485184543,1529977.00
01/23/2017 10:30,2,0.564,ACTIVE,212.38,341.75,59.986,1485185403,"201051344000645","219011344069620",29.58,7.70,0,333.63,349.86,16.9,14.4,0.102,615452.6,615452.6,21711,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185404,1529978.00
01/23/2017 10:30,2,0.494,ACTIVE,210.35,336.04,59.970,1485185403,"274151322000085","219011344069620",29.00,10.30,0,331.23,343.25,14.5,12.1,0.088,845709.5,845709.5,21856,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185405,1529979.00
01/23/2017 10:30,2,0.568,ACTIVE,212.61,342.95,59.975,1485185403,"201051344000633","219011344069620",30.18,7.70,0,332.43,350.77,17.4,14.9,0.115,604697.6,604697.6,22091,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185406,1529980.00
01/23/2017 10:30,2,0.584,ACTIVE,212.16,341.45,59.981,1485185403,"201051344000469","219011344069620",29.76,6.30,0,332.13,348.66,17.6,15.1,0.110,607526.2,607526.2,22063,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185407,1529981.00
01/23/2017 10:30,2,0.559,ACTIVE,210.35,338.44,59.991,1485185403,"201051344000646","219011344069620",30.67,8.50,0,329.73,347.16,17.4,14.9,0.115,603414.0,603414.0,22049,0,0,0,L,1122011218,0,121.33,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185408,1529982.00
01/23/2017 10:30,2,0.518,ACTIVE,209.90,339.34,59.970,1485185403,"274151322000052","219011344069620",29.58,11.30,0,330.33,343.85,15.5,13.0,0.097,873976.6,873976.6,21614,0,0,0,L,1151911521,0,119.97,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185409,1529983.00
01/23/2017 10:30,2,0.586,ACTIVE,210.57,339.04,59.981,1485185403,"201051344000585","219011344069620",29.94,8.00,0,330.93,346.86,17.8,15.3,0.119,613991.9,613991.9,22108,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185410,1529984.00
01/23/2017 10:30,2,0.559,ACTIVE,210.57,337.84,59.986,1485185403,"201051344001230","219011344069620",30.30,8.50,0,330.03,349.86,17.1,14.6,0.110,606736.4,606736.4,21972,0,0,0,L,1122011218,0,121.33,119.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185411,1529985.00
01/23/2017 10:30,2,0.574,ACTIVE,211.25,339.04,59.954,1485185403,"201051344000582","219011344069620",29.94,7.30,0,330.33,347.16,17.5,14.9,0.110,598694.5,598694.5,22083,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185412,1529986.00
01/23/2017 10:30,2,0.594,ACTIVE,210.35,338.44,60.018,1485185403,"201051344000955","219011344069620",30.32,8.00,0,329.73,346.56,18.2,15.7,0.119,613911.4,613911.4,22041,0,0,0,L,1122011218,0,120.65,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185413,1529987.00
01/23/2017 10:30,2,0.234,ACTIVE,209.90,453.26,59.954,1485185403,"274151322000094","219011344069620",43.12,12.70,0,332.73,457.47,10.2,7.9,0.053,719885.2,719885.2,22345,0,0,0,L,1151911521,0,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185414,1529988.00
01/23/2017 10:30,2,0.592,ACTIVE,211.93,341.15,59.981,1485185403,"201051344000579","219011344069620",30.26,8.50,0,333.03,348.96,18.2,15.6,0.115,622976.2,622976.2,21984,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185415,1529989.00
01/23/2017 10:30,2,0.600,ACTIVE,210.35,337.54,59.986,1485185403,"201051344000890","219011344069620",30.00,9.00,0,330.33,349.26,18.3,15.7,0.115,610885.3,610885.3,22110,0,0,0,L,1122011218,0,121.10,119.52,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185415,1529990.00
01/23/2017 10:30,2,0.586,ACTIVE,210.35,338.44,59.970,1485185403,"201051344000438","219011344069620",30.34,8.00,0,330.63,348.96,18.0,15.5,0.110,611941.0,611941.0,22121,0,0,0,L,1122011218,0,121.33,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185416,1529991.00
01/23/2017 10:30,2,0.609,ACTIVE,210.80,337.54,59.949,1485185403,"201051344000417","219011344069620",19.64,8.00,0,330.33,344.45,12.2,9.8,0.066,595650.1,595650.1,22239,0,0,0,L,1122011218,0,120.88,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185417,1529992.00
01/23/2017 10:30,2,0.500,ACTIVE,210.12,336.64,59.986,1485185403,"274151322000083","219011344069620",29.38,11.00,0,330.63,344.15,14.9,12.5,0.080,865562.8,865562.8,21651,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185418,1529993.00
01/23/2017 10:30,2,0.508,ACTIVE,210.57,339.34,60.007,1485185403,"274151322000076","219011344069620",30.16,11.30,0,332.43,344.45,15.5,13.0,0.097,922906.2,922906.2,21761,0,0,0,L,1151911521,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185419,1529994.00
01/23/2017 10:30,2,0.572,ACTIVE,211.93,340.55,59.965,1485185403,"201051344000868","219011344069620",30.28,7.00,0,331.53,348.36,17.6,15.0,0.110,606031.5,606031.5,22077,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185420,1529995.00
01/23/2017 10:30,2,0.494,ACTIVE,209.90,339.04,59.949,1485185403,"274151322000095","219011344069620",29.88,10.30,0,330.63,343.25,15.0,12.5,0.093,913850.8,913850.8,21828,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185421,1529996.00
01/23/2017 10:30,2,0.539,ACTIVE,211.48,340.85,59.959,1485185403,"201051344000988","219011344069620",19.94,7.30,0,331.53,347.16,10.9,8.6,0.080,568179.2,568179.2,22112,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185422,1529997.00
01/23/2017 10:30,2,0.570,ACTIVE,210.12,336.94,59.986,1485185403,"201051344001025","219011344069620",30.53,7.70,0,330.03,347.76,17.7,15.2,0.110,612147.9,612147.9,22140,0,0,0,L,1122011218,0,120.65,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185423,1529998.00
01/23/2017 10:30,2,0.580,ACTIVE,211.48,339.65,59.949,1485185403,"201051344000458","219011344069620",30.06,8.50,0,332.73,348.06,17.7,15.2,0.115,616087.3,616087.3,21851,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185423,1529999.00
01/23/2017 10:30,2,0.551,ACTIVE,212.16,341.15,59.981,1485185403,"201051344000853","219011344069620",30.87,7.30,0,334.84,352.87,17.2,14.7,0.110,614739.5,614739.5,21783,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185424,1530000.00
01/23/2017 10:30,2,0.568,ACTIVE,210.57,338.74,59.954,1485185403,"201051344000685","219011344069620",30.02,8.00,0,330.93,347.46,17.3,14.8,0.115,611226.5,611226.5,22040,0,0,0,L,1122011218,0,121.78,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185425,1530001.00
01/23/2017 10:30,2,0.561,ACTIVE,210.35,339.04,59.944,1485185403,"201051344000917","219011344069620",30.24,8.50,0,330.03,347.46,17.2,14.7,0.110,608192.0,608192.0,22053,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185426,1530002.00
01/23/2017 10:30,2,0.561,ACTIVE,210.35,338.14,59.938,1485185403,"201051344001145","219011344069620",30.20,7.70,0,331.83,347.46,17.2,14.6,0.115,614181.8,614181.8,21915,0,0,0,L,1122011218,0,120.88,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185427,1530003.00
01/23/2017 10:30,2,0.592,ACTIVE,210.57,339.04,59.986,1485185403,"201051344000651","219011344069620",29.50,7.00,0,330.93,346.86,17.7,15.2,0.106,606775.3,606775.3,22085,0,0,0,L,1122011218,0,121.55,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185428,1530004.00
01/23/2017 10:30,2,0.486,ACTIVE,209.44,335.74,59.991,1485185403,"274151322000088","219011344069620",28.39,10.70,0,330.33,343.25,14.0,11.6,0.093,830875.7,830875.7,21768,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185429,1530005.00
01/23/2017 10:30,2,0.242,ACTIVE,210.57,455.06,59.981,1485185403,"274151322000068","219011344069620",43.40,14.70,0,333.03,458.97,10.7,8.4,0.053,720965.0,720965.0,22241,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185430,1530006.00
01/23/2017 10:30,2,0.574,ACTIVE,210.12,336.34,59.991,1485185403,"201051344001135","219011344069620",30.36,7.70,0,330.33,346.56,17.7,15.1,0.110,602387.0,602387.0,22132,0,0,0,L,1122011218,0,120.88,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185431,1530007.00
01/23/2017 10:30,2,0.580,ACTIVE,211.25,340.25,59.965,1485185403,"201051344000594","219011344069620",29.98,8.50,0,331.23,348.36,17.6,15.1,0.115,618491.7,618491.7,22023,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185432,1530008.00
01/23/2017 10:30,2,0.582,ACTIVE,210.57,337.54,59.959,1485185403,"201051344001203","219011344069620",29.74,7.70,0,330.33,348.06,17.6,15.0,0.115,610737.7,610737.7,22134,0,0,0,L,1122011218,0,121.55,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185432,1530009.00
01/23/2017 10:30,2,0.498,ACTIVE,209.90,337.84,59.986,1485185403,"274151322000054","219011344069620",29.26,11.30,0,330.33,343.55,14.8,12.3,0.084,847083.7,847083.7,21849,0,0,0,L,1151911521,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185434,1530010.00
01/23/2017 10:30,2,0.568,ACTIVE,212.16,340.55,59.975,1485185403,"201051344000867","219011344069620",30.32,8.50,0,332.43,348.36,17.4,14.9,0.110,604889.3,604889.3,22116,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185435,1530011.00
01/23/2017 10:30,2,0.607,ACTIVE,210.35,338.74,59.991,1485185403,"201051344001093","219011344069620",30.22,8.50,0,330.63,349.26,18.6,16.1,0.110,607724.1,607724.1,22054,0,0,0,L,1122011218,0,120.88,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185435,1530012.00
01/23/2017 10:30,2,0.520,ACTIVE,211.70,341.15,59.965,1485185403,"201051344000900","219011344069620",30.16,7.00,0,331.83,348.66,15.9,13.5,0.110,623863.9,623863.9,21704,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185436,1530013.00
01/23/2017 10:30,2,0.582,ACTIVE,211.70,340.85,59.996,1485185403,"201051344000648","219011344069620",30.20,7.00,0,333.63,348.96,17.8,15.3,0.119,613484.1,613484.1,21688,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185437,1530014.00
01/23/2017 10:30,2,0.584,ACTIVE,211.70,340.85,59.965,1485185403,"201051344000569","219011344069620",30.02,7.30,0,332.13,348.96,17.8,15.3,0.119,624183.6,624183.6,21714,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185438,1530015.00
01/23/2017 10:30,2,0.576,ACTIVE,211.93,340.55,59.954,1485185403,"201051344000983","219011344069620",29.94,7.70,0,332.43,348.66,17.5,15.0,0.115,617011.4,617011.4,21841,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185439,1530016.00
01/23/2017 10:30,2,0.553,ACTIVE,211.93,340.85,59.975,1485185403,"201051344001158","219011344069620",30.30,7.30,0,332.43,348.66,17.0,14.5,0.115,605542.4,605542.4,22032,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185440,1530017.00
01/23/2017 10:30,2,0.576,ACTIVE,212.16,341.75,60.002,1485185403,"201051344000576","219011344069620",30.40,7.00,0,333.33,349.86,17.8,15.2,0.110,616141.1,616141.1,21738,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185441,1530018.00
01/23/2017 10:30,2,0.514,ACTIVE,209.90,336.64,59.996,1485185403,"274151322000087","219011344069620",28.69,15.00,0,330.93,344.15,14.9,12.5,0.093,819104.7,819104.7,22052,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485185442,1530019.00
01/23/2017 10:45,2,0.717,ACTIVE,212.61,342.35,59.981,1485186304,"201051344000645","219011344069620",30.36,8.50,0,334.24,352.27,22.1,19.4,0.155,615457.1,615457.1,21712,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186305,1530020.00
01/23/2017 10:45,2,0.648,ACTIVE,210.57,339.95,59.981,1485186304,"274151322000085","219011344069620",29.84,11.00,0,329.43,345.96,19.6,17.0,0.133,845713.4,845713.4,21857,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186306,1530021.00
01/23/2017 10:45,2,0.701,ACTIVE,212.61,344.15,59.975,1485186304,"201051344000633","219011344069620",31.29,8.50,0,332.73,354.37,22.2,19.5,0.155,604702.2,604702.2,22092,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186307,1530022.00
01/23/2017 10:45,2,0.725,ACTIVE,212.16,343.25,59.981,1485186304,"201051344000469","219011344069620",30.87,6.70,0,332.13,352.57,22.7,20.0,0.155,607530.9,607530.9,22064,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186308,1530023.00
01/23/2017 10:45,2,0.734,ACTIVE,210.35,340.25,59.944,1485186304,"201051344000646","219011344069620",30.51,9.00,0,329.13,351.97,22.8,20.0,0.164,603418.7,603418.7,22050,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186308,1530024.00
01/23/2017 10:45,2,0.680,ACTIVE,210.12,338.44,59.970,1485186304,"274151322000052","219011344069620",30.00,12.00,0,327.92,346.56,20.7,18.0,0.137,873980.8,873980.8,21615,0,0,0,L,1151911521,0,119.97,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186309,1530025.00
01/23/2017 10:45,2,0.746,ACTIVE,210.57,340.85,60.002,1485186304,"201051344000585","219011344069620",30.73,9.00,0,330.03,351.97,23.3,20.5,0.159,613996.7,613996.7,22109,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186310,1530026.00
01/23/2017 10:45,2,0.715,ACTIVE,210.12,339.34,60.018,1485186304,"201051344001230","219011344069620",30.73,9.00,0,327.62,350.17,22.3,19.6,0.159,606741.0,606741.0,21973,0,0,0,L,1122011218,0,121.10,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186311,1530027.00
01/23/2017 10:45,2,0.732,ACTIVE,211.03,340.55,59.970,1485186304,"201051344000582","219011344069620",30.59,7.70,0,330.03,351.97,22.7,20.0,0.155,598699.2,598699.2,22084,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186312,1530028.00
01/23/2017 10:45,2,0.758,ACTIVE,210.12,339.34,59.965,1485186304,"201051344000955","219011344069620",30.49,8.50,0,328.22,350.77,23.4,20.7,0.168,613916.3,613916.3,22042,0,0,0,L,1122011218,0,120.65,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186313,1530029.00
01/23/2017 10:45,2,0.410,ACTIVE,210.35,438.23,59.959,1485186304,"274151322000094","219011344069620",41.43,13.30,0,332.73,471.90,17.2,14.6,0.097,719888.4,719888.4,22346,0,0,0,L,1151911521,0,120.20,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186314,1530030.00
01/23/2017 10:45,2,0.750,ACTIVE,212.38,342.65,59.970,1485186304,"201051344000579","219011344069620",30.49,9.30,0,332.73,356.18,23.2,20.4,0.159,622981.0,622981.0,21985,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186315,1530031.00
01/23/2017 10:45,2,0.758,ACTIVE,210.12,339.34,60.007,1485186304,"201051344000890","219011344069620",30.83,9.30,0,329.43,354.07,23.7,21.0,0.159,610890.3,610890.3,22111,0,0,0,L,1122011218,0,121.10,119.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186316,1530032.00
01/23/2017 10:45,2,0.746,ACTIVE,210.80,340.25,59.975,1485186304,"201051344000438","219011344069620",30.91,8.50,0,330.63,352.57,23.4,20.7,0.164,611945.8,611945.8,22122,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186316,1530033.00
01/23/2017 10:45,2,0.768,ACTIVE,210.57,338.14,59.986,1485186304,"201051344000417","219011344069620",19.94,9.00,0,329.73,345.66,15.6,13.1,0.102,595653.1,595653.1,22240,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186317,1530034.00
01/23/2017 10:45,2,0.668,ACTIVE,210.35,339.04,59.970,1485186304,"274151322000083","219011344069620",29.56,11.30,0,329.43,346.56,20.0,17.4,0.128,865566.9,865566.9,21652,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186318,1530035.00
01/23/2017 10:45,2,0.670,ACTIVE,211.03,341.15,59.991,1485186304,"274151322000076","219011344069620",30.79,11.70,0,330.63,347.16,20.9,18.3,0.137,922910.4,922910.4,21762,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186319,1530036.00
01/23/2017 10:45,2,0.732,ACTIVE,211.70,342.35,59.970,1485186304,"201051344000868","219011344069620",30.47,7.30,0,331.23,351.67,22.6,19.9,0.159,606036.2,606036.2,22078,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186320,1530037.00
01/23/2017 10:45,2,0.656,ACTIVE,210.12,338.74,59.965,1485186304,"274151322000095","219011344069620",30.49,11.00,0,329.13,346.56,20.3,17.6,0.128,913854.9,913854.9,21829,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186321,1530038.00
01/23/2017 10:45,2,0.713,ACTIVE,211.93,341.75,59.970,1485186304,"201051344000988","219011344069620",19.78,7.70,0,330.63,349.56,14.3,11.9,0.102,568182.0,568182.0,22113,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186322,1530039.00
01/23/2017 10:45,2,0.748,ACTIVE,210.57,339.04,59.981,1485186304,"201051344001025","219011344069620",30.38,8.00,0,329.13,352.57,23.1,20.3,0.164,612152.7,612152.7,22141,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186323,1530040.00
01/23/2017 10:45,2,0.727,ACTIVE,211.93,342.35,59.970,1485186304,"201051344000458","219011344069620",30.61,9.30,0,331.83,351.97,22.6,19.9,0.159,616092.0,616092.0,21852,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186324,1530041.00
01/23/2017 10:45,2,0.715,ACTIVE,212.61,343.25,59.975,1485186304,"201051344000853","219011344069620",30.79,8.00,0,333.03,353.17,22.3,19.6,0.155,614744.1,614744.1,21784,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186325,1530042.00
01/23/2017 10:45,2,0.730,ACTIVE,211.03,341.15,59.975,1485186304,"201051344000685","219011344069620",30.30,8.00,0,329.43,352.27,22.5,19.8,0.168,611231.2,611231.2,22041,0,0,0,L,1122011218,0,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186325,1530043.00
01/23/2017 10:45,2,0.721,ACTIVE,210.80,340.85,59.970,1485186304,"201051344000917","219011344069620",30.63,9.00,0,328.52,350.47,22.4,19.7,0.164,608196.7,608196.7,22054,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186326,1530044.00
01/23/2017 10:45,2,0.719,ACTIVE,211.03,340.55,59.970,1485186304,"201051344001145","219011344069620",30.71,8.00,0,330.63,351.97,22.4,19.7,0.155,614186.4,614186.4,21916,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186327,1530045.00
01/23/2017 10:45,2,0.742,ACTIVE,210.80,340.55,59.996,1485186304,"201051344000651","219011344069620",30.47,7.30,0,329.73,350.47,22.9,20.2,0.164,606780.0,606780.0,22086,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186328,1530046.00
01/23/2017 10:45,2,0.631,ACTIVE,210.12,337.84,59.954,1485186304,"274151322000088","219011344069620",29.66,11.30,0,330.03,345.66,18.9,16.4,0.110,830879.5,830879.5,21769,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186329,1530047.00
01/23/2017 10:45,2,0.455,ACTIVE,211.03,421.40,59.959,1485186304,"274151322000068","219011344069620",39.82,15.30,0,333.93,473.40,18.4,15.8,0.106,720968.3,720968.3,22242,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186330,1530048.00
01/23/2017 10:45,2,0.734,ACTIVE,210.35,339.34,59.975,1485186304,"201051344001135","219011344069620",30.77,8.00,0,329.43,350.77,22.9,20.2,0.164,602391.8,602391.8,22133,0,0,0,L,1122011218,0,120.88,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186331,1530049.00
01/23/2017 10:45,2,0.734,ACTIVE,211.48,341.75,59.965,1485186304,"201051344000594","219011344069620",30.24,9.30,0,331.83,351.97,22.5,19.8,0.159,618496.3,618496.3,22024,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186332,1530050.00
01/23/2017 10:45,2,0.736,ACTIVE,210.80,339.95,59.970,1485186304,"201051344001203","219011344069620",30.57,8.50,0,330.03,351.37,22.8,20.1,0.164,610742.4,610742.4,22135,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186333,1530051.00
01/23/2017 10:45,2,0.658,ACTIVE,210.12,340.55,59.965,1485186304,"274151322000054","219011344069620",29.52,12.00,0,327.92,346.26,19.7,17.1,0.128,847087.7,847087.7,21850,0,0,0,L,1151911521,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186334,1530052.00
01/23/2017 10:45,2,0.721,ACTIVE,212.16,341.75,59.975,1485186304,"201051344000867","219011344069620",30.57,9.00,0,332.73,351.67,22.3,19.6,0.159,604893.9,604893.9,22117,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186335,1530053.00
01/23/2017 10:45,2,0.764,ACTIVE,210.57,340.55,59.981,1485186304,"201051344001093","219011344069620",30.47,9.00,0,328.82,353.77,23.6,20.9,0.159,607729.1,607729.1,22055,0,0,0,L,1122011218,0,120.88,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186336,1530054.00
01/23/2017 10:45,2,0.672,ACTIVE,211.93,342.65,59.970,1485186304,"201051344000900","219011344069620",30.55,7.30,0,331.53,351.97,20.9,18.2,0.155,623868.2,623868.2,21705,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186337,1530055.00
01/23/2017 10:45,2,0.725,ACTIVE,211.93,342.05,59.975,1485186304,"201051344000648","219011344069620",30.79,7.30,0,333.63,352.27,22.6,19.9,0.159,613488.9,613488.9,21689,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186338,1530056.00
01/23/2017 10:45,2,0.715,ACTIVE,212.16,342.05,59.975,1485186304,"201051344000569","219011344069620",31.21,7.70,0,332.73,352.27,22.6,19.9,0.159,624188.4,624188.4,21715,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186339,1530057.00
01/23/2017 10:45,2,0.715,ACTIVE,211.93,342.35,59.965,1485186304,"201051344000983","219011344069620",30.87,8.50,0,332.43,352.27,22.4,19.7,0.159,617016.1,617016.1,21842,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186340,1530058.00
01/23/2017 10:45,2,0.707,ACTIVE,212.16,342.35,59.933,1485186304,"201051344001158","219011344069620",30.45,8.00,0,332.73,352.27,21.8,19.1,0.164,605547.0,605547.0,22033,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186340,1530059.00
01/23/2017 10:45,2,0.732,ACTIVE,212.38,343.25,59.975,1485186304,"201051344000576","219011344069620",30.20,7.70,0,332.73,353.77,22.4,19.7,0.155,616145.8,616145.8,21739,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186341,1530060.00
01/23/2017 10:45,2,0.666,ACTIVE,210.35,339.95,59.981,1485186304,"274151322000087","219011344069620",29.30,14.70,0,328.22,346.26,19.7,17.1,0.119,819108.7,819108.7,22053,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485186342,1530061.00
01/23/2017 11:00,2,0.834,ACTIVE,212.61,343.85,59.975,1485187203,"201051344000645","219011344069620",30.34,9.00,0,334.24,354.97,25.7,22.9,0.190,615462.2,615462.2,21713,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187204,1530062.00
01/23/2017 11:00,2,0.775,ACTIVE,210.12,340.85,60.028,1485187203,"274151322000085","219011344069620",29.48,11.30,0,329.43,346.86,23.1,20.4,0.141,845717.9,845717.9,21858,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187205,1530063.00
01/23/2017 11:00,2,0.818,ACTIVE,212.61,345.66,59.975,1485187203,"201051344000633","219011344069620",31.05,8.50,0,332.73,355.88,25.8,22.9,0.194,604707.3,604707.3,22093,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187206,1530064.00
01/23/2017 11:00,2,0.840,ACTIVE,212.16,344.15,59.986,1485187203,"201051344000469","219011344069620",30.77,7.30,0,331.53,355.58,26.2,23.4,0.194,607536.1,607536.1,22065,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187207,1530065.00
01/23/2017 11:00,2,0.846,ACTIVE,210.35,341.15,59.991,1485187203,"201051344000646","219011344069620",30.65,9.70,0,328.82,352.87,26.3,23.4,0.199,603423.8,603423.8,22051,0,0,0,L,1122011218,0,121.33,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187208,1530066.00
01/23/2017 11:00,2,0.807,ACTIVE,209.67,337.84,59.975,1485187203,"274151322000052","219011344069620",29.76,12.70,0,326.42,347.76,24.3,21.5,0.168,873985.4,873985.4,21616,0,0,0,L,1151911521,0,119.97,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187209,1530067.00
01/23/2017 11:00,2,0.855,ACTIVE,210.80,341.45,59.949,1485187203,"201051344000585","219011344069620",30.93,9.30,0,328.52,354.67,26.8,23.9,0.194,614001.9,614001.9,22110,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187210,1530068.00
01/23/2017 11:00,2,0.818,ACTIVE,210.80,340.85,59.975,1485187203,"201051344001230","219011344069620",30.87,9.30,0,329.43,351.97,25.6,22.8,0.194,606746.1,606746.1,21974,0,0,0,L,1122011218,0,121.33,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187211,1530069.00
01/23/2017 11:00,2,0.838,ACTIVE,211.25,342.35,59.986,1485187203,"201051344000582","219011344069620",30.77,7.70,0,330.63,352.87,26.1,23.3,0.190,598704.3,598704.3,22085,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187212,1530070.00
01/23/2017 11:00,2,0.857,ACTIVE,210.35,341.15,59.991,1485187203,"201051344000955","219011344069620",30.85,9.00,0,327.02,354.07,26.8,24.0,0.203,613921.6,613921.6,22043,0,0,0,L,1122011218,0,120.65,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187213,1530071.00
01/23/2017 11:00,2,0.518,ACTIVE,209.90,422.00,59.981,1485187203,"274151322000094","219011344069620",39.62,14.00,0,333.03,447.85,20.8,18.1,0.133,719892.2,719892.2,22347,0,0,0,L,1151911521,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187213,1530072.00
01/23/2017 11:00,2,0.857,ACTIVE,212.38,343.55,59.975,1485187203,"201051344000579","219011344069620",30.67,9.70,0,333.63,356.48,26.7,23.8,0.194,622986.3,622986.3,21986,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187214,1530073.00
01/23/2017 11:00,2,0.869,ACTIVE,210.57,340.85,59.975,1485187203,"201051344000890","219011344069620",30.79,9.70,0,329.73,353.77,27.1,24.3,0.194,610895.6,610895.6,22112,0,0,0,L,1122011218,0,121.33,119.52,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187215,1530074.00
01/23/2017 11:00,2,0.850,ACTIVE,210.80,342.95,59.981,1485187203,"201051344000438","219011344069620",31.19,9.00,0,330.93,356.48,26.9,24.0,0.199,611951.1,611951.1,22123,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187216,1530075.00
01/23/2017 11:00,2,0.889,ACTIVE,211.03,339.65,60.023,1485187203,"201051344000417","219011344069620",19.78,9.70,0,330.33,346.86,17.8,15.3,0.119,595656.5,595656.5,22241,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187217,1530076.00
01/23/2017 11:00,2,0.770,ACTIVE,209.90,341.15,59.981,1485187203,"274151322000083","219011344069620",30.26,12.00,0,328.52,347.46,23.6,20.9,0.150,865571.4,865571.4,21653,0,0,0,L,1151911521,0,120.20,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187218,1530077.00
01/23/2017 11:00,2,0.799,ACTIVE,210.57,340.25,59.986,1485187203,"274151322000076","219011344069620",30.51,12.30,0,329.73,348.36,24.7,21.9,0.155,922915.2,922915.2,21763,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187219,1530078.00
01/23/2017 11:00,2,0.834,ACTIVE,212.16,343.85,59.970,1485187203,"201051344000868","219011344069620",30.87,7.00,0,332.43,354.07,26.1,23.3,0.186,606041.4,606041.4,22079,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187220,1530079.00
01/23/2017 11:00,2,0.785,ACTIVE,209.90,336.34,60.002,1485187203,"274151322000095","219011344069620",30.18,11.30,0,328.22,347.16,24.0,21.2,0.155,913859.5,913859.5,21830,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187221,1530080.00
01/23/2017 11:00,2,0.834,ACTIVE,212.16,342.95,60.012,1485187203,"201051344000988","219011344069620",19.62,8.00,0,331.83,351.07,16.6,14.1,0.133,568185.0,568185.0,22114,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187222,1530081.00
01/23/2017 11:00,2,0.852,ACTIVE,210.57,340.85,59.975,1485187203,"201051344001025","219011344069620",30.71,9.00,0,330.33,353.17,26.5,23.7,0.190,612158.0,612158.0,22142,0,0,0,L,1122011218,0,120.88,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187223,1530082.00
01/23/2017 11:00,2,0.822,ACTIVE,212.16,343.85,59.944,1485187203,"201051344000458","219011344069620",31.11,10.00,0,332.73,354.07,26.0,23.2,0.194,616097.2,616097.2,21853,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187224,1530083.00
01/23/2017 11:00,2,0.826,ACTIVE,212.83,344.76,59.933,1485187203,"201051344000853","219011344069620",30.79,8.50,0,333.33,355.58,25.8,22.9,0.190,614749.2,614749.2,21785,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187224,1530084.00
01/23/2017 11:00,2,0.828,ACTIVE,211.03,342.05,59.981,1485187203,"201051344000685","219011344069620",30.77,8.50,0,330.33,352.87,25.8,23.0,0.199,611236.2,611236.2,22042,0,0,0,L,1122011218,0,122.01,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187225,1530085.00
01/23/2017 11:00,2,0.822,ACTIVE,211.03,342.35,59.981,1485187203,"201051344000917","219011344069620",30.85,9.00,0,329.73,353.17,25.7,22.9,0.177,608201.7,608201.7,22055,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187226,1530086.00
01/23/2017 11:00,2,0.826,ACTIVE,210.80,341.45,59.986,1485187203,"201051344001145","219011344069620",30.79,8.00,0,330.93,353.17,25.8,23.0,0.190,614191.5,614191.5,21917,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187227,1530087.00
01/23/2017 11:00,2,0.842,ACTIVE,210.80,341.75,60.007,1485187203,"201051344000651","219011344069620",30.89,7.70,0,331.53,354.97,26.4,23.5,0.194,606785.2,606785.2,22087,0,0,0,L,1122011218,0,121.55,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187228,1530088.00
01/23/2017 11:00,2,0.732,ACTIVE,209.67,341.75,59.975,1485187203,"274151322000088","219011344069620",30.10,11.70,0,328.82,346.86,22.3,19.6,0.141,830883.7,830883.7,21770,0,0,0,L,1151911521,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187229,1530089.00
01/23/2017 11:00,2,0.531,ACTIVE,210.35,424.71,59.981,1485187203,"274151322000068","219011344069620",40.06,15.50,0,333.93,437.03,21.6,18.9,0.133,720972.5,720972.5,22243,0,0,0,L,1151911521,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187230,1530090.00
01/23/2017 11:00,2,0.846,ACTIVE,210.35,341.15,59.959,1485187203,"201051344001135","219011344069620",30.83,9.00,0,330.03,353.47,26.4,23.6,0.194,602397.0,602397.0,22134,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187231,1530091.00
01/23/2017 11:00,2,0.832,ACTIVE,211.93,344.45,59.975,1485187203,"201051344000594","219011344069620",30.83,9.30,0,331.23,354.07,26.0,23.2,0.186,618501.5,618501.5,22025,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187232,1530092.00
01/23/2017 11:00,2,0.842,ACTIVE,211.03,341.75,59.991,1485187203,"201051344001203","219011344069620",30.67,8.50,0,330.63,353.47,26.2,23.3,0.199,610747.6,610747.6,22136,0,0,0,L,1122011218,0,121.78,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187233,1530093.00
01/23/2017 11:00,2,0.773,ACTIVE,209.67,342.05,60.002,1485187203,"274151322000054","219011344069620",29.52,12.30,0,329.43,347.16,23.1,20.4,0.150,847092.1,847092.1,21851,0,0,0,L,1151911521,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187234,1530094.00
01/23/2017 11:00,2,0.832,ACTIVE,212.38,343.25,59.975,1485187203,"201051344000867","219011344069620",30.53,9.30,0,330.93,354.37,25.8,23.0,0.181,604899.0,604899.0,22118,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187235,1530095.00
