ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 11:00,2,0.857,ACTIVE,210.80,342.95,60.007,1485187203,"201051344001093","219011344069620",30.91,9.00,0,330.33,353.47,26.9,24.1,0.181,607734.4,607734.4,22056,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187235,1530096.00
01/23/2017 11:00,2,0.787,ACTIVE,212.16,344.76,59.986,1485187203,"201051344000900","219011344069620",30.43,7.70,0,332.43,354.97,24.3,21.5,0.186,623872.9,623872.9,21706,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187236,1530097.00
01/23/2017 11:00,2,0.824,ACTIVE,212.61,344.45,59.986,1485187203,"201051344000648","219011344069620",31.07,7.70,0,332.73,354.97,25.9,23.1,0.186,613494.0,613494.0,21690,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187237,1530098.00
01/23/2017 11:00,2,0.828,ACTIVE,212.16,343.85,59.975,1485187203,"201051344000569","219011344069620",31.15,9.00,0,333.63,355.28,26.1,23.3,0.190,624193.6,624193.6,21716,0,0,0,L,1122011218,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187238,1530099.00
01/23/2017 11:00,2,0.820,ACTIVE,212.16,342.95,59.965,1485187203,"201051344000983","219011344069620",31.05,9.00,0,332.73,355.58,25.9,23.0,0.199,617021.2,617021.2,21843,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187239,1530100.00
01/23/2017 11:00,2,0.822,ACTIVE,212.38,344.76,59.981,1485187203,"201051344001158","219011344069620",30.22,8.50,0,331.83,354.97,25.2,22.4,0.194,605551.9,605551.9,22034,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187240,1530101.00
01/23/2017 11:00,2,0.820,ACTIVE,212.83,345.96,59.954,1485187203,"201051344000576","219011344069620",30.99,7.70,0,332.73,355.58,25.8,22.9,0.181,616150.8,616150.8,21740,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187241,1530102.00
01/23/2017 11:00,2,0.754,ACTIVE,209.90,342.05,59.965,1485187203,"274151322000087","219011344069620",30.16,14.70,0,327.92,347.46,23.1,20.3,0.146,819113.2,819113.2,22054,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485187242,1530103.00
01/23/2017 11:15,2,0.627,ACTIVE,212.61,342.65,59.991,1485188105,"201051344000645","219011344069620",30.32,9.00,0,333.33,356.78,19.3,16.7,0.128,615467.5,615467.5,21714,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188106,1530104.00
01/23/2017 11:15,2,0.570,ACTIVE,211.03,342.05,60.002,1485188105,"274151322000085","219011344069620",29.12,11.70,0,328.82,349.56,16.8,14.3,0.102,845722.6,845722.6,21859,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188107,1530105.00
01/23/2017 11:15,2,0.633,ACTIVE,212.61,343.55,59.986,1485188105,"201051344000633","219011344069620",30.28,9.00,0,332.73,357.38,19.4,16.8,0.137,604712.7,604712.7,22094,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188108,1530106.00
01/23/2017 11:15,2,0.646,ACTIVE,212.16,342.05,59.991,1485188105,"201051344000469","219011344069620",30.06,7.30,0,332.73,356.18,19.7,17.1,0.133,607541.6,607541.6,22066,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188108,1530107.00
01/23/2017 11:15,2,0.639,ACTIVE,211.48,341.15,60.018,1485188105,"201051344000646","219011344069620",30.57,10.00,0,328.82,354.67,19.8,17.1,0.133,603429.4,603429.4,22052,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188109,1530108.00
01/23/2017 11:15,2,0.605,ACTIVE,211.03,338.14,60.012,1485188105,"274151322000052","219011344069620",29.08,13.00,0,328.52,350.47,17.8,15.3,0.102,873990.5,873990.5,21617,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188110,1530109.00
01/23/2017 11:15,2,0.650,ACTIVE,211.93,341.75,59.996,1485188105,"201051344000585","219011344069620",30.57,9.70,0,330.33,354.97,20.2,17.6,0.137,614007.6,614007.6,22111,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188111,1530110.00
01/23/2017 11:15,2,0.629,ACTIVE,211.48,340.25,59.981,1485188105,"201051344001230","219011344069620",30.16,9.70,0,328.82,353.77,19.2,16.7,0.128,606751.4,606751.4,21975,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188112,1530111.00
01/23/2017 11:15,2,0.637,ACTIVE,212.16,342.35,59.959,1485188105,"201051344000582","219011344069620",30.42,8.00,0,330.63,354.97,19.6,17.0,0.128,598709.8,598709.8,22086,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188113,1530112.00
01/23/2017 11:15,2,0.666,ACTIVE,211.25,339.95,59.996,1485188105,"201051344000955","219011344069620",30.30,9.70,0,330.03,354.97,20.5,17.8,0.141,613927.3,613927.3,22044,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188114,1530113.00
01/23/2017 11:15,2,0.371,ACTIVE,211.03,416.29,59.981,1485188105,"274151322000094","219011344069620",39.22,14.70,0,334.84,446.35,14.7,12.3,0.093,719896.5,719896.5,22348,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188115,1530114.00
01/23/2017 11:15,2,0.654,ACTIVE,212.38,342.05,59.996,1485188105,"201051344000579","219011344069620",30.34,9.70,0,333.03,355.88,20.1,17.5,0.137,622991.9,622991.9,21987,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188116,1530115.00
01/23/2017 11:15,2,0.656,ACTIVE,211.48,340.55,59.991,1485188105,"201051344000890","219011344069620",30.81,10.00,0,330.63,356.18,20.5,17.9,0.133,610901.4,610901.4,22113,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188117,1530116.00
01/23/2017 11:15,2,0.648,ACTIVE,211.93,341.45,60.007,1485188105,"201051344000438","219011344069620",30.67,9.30,0,331.53,357.38,20.1,17.5,0.133,611956.8,611956.8,22124,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188117,1530117.00
01/23/2017 11:15,2,0.684,ACTIVE,211.93,339.95,59.996,1485188105,"201051344000417","219011344069620",19.42,9.70,0,331.83,348.96,13.5,11.1,0.084,595660.1,595660.1,22242,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188118,1530118.00
01/23/2017 11:15,2,0.568,ACTIVE,211.03,338.14,59.996,1485188105,"274151322000083","219011344069620",29.50,12.00,0,329.13,349.86,17.0,14.5,0.102,865576.2,865576.2,21654,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188119,1530119.00
01/23/2017 11:15,2,0.580,ACTIVE,211.70,339.95,59.970,1485188105,"274151322000076","219011344069620",30.24,12.70,0,332.13,350.47,17.7,15.2,0.102,922920.3,922920.3,21764,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188120,1530120.00
01/23/2017 11:15,2,0.633,ACTIVE,212.16,341.75,59.991,1485188105,"201051344000868","219011344069620",30.14,7.70,0,332.73,356.48,19.4,16.8,0.133,606046.8,606046.8,22080,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188121,1530121.00
01/23/2017 11:15,2,0.564,ACTIVE,211.03,338.74,59.965,1485188105,"274151322000095","219011344069620",29.84,12.00,0,328.82,349.56,17.1,14.5,0.110,913864.5,913864.5,21831,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188122,1530122.00
01/23/2017 11:15,2,0.607,ACTIVE,211.93,341.75,59.991,1485188105,"201051344000988","219011344069620",19.80,8.50,0,333.03,352.57,12.2,9.9,0.093,568188.4,568188.4,22115,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188123,1530123.00
01/23/2017 11:15,2,0.629,ACTIVE,212.16,341.45,59.981,1485188105,"201051344000458","219011344069620",30.36,10.00,0,333.33,355.88,19.4,16.8,0.133,616102.6,616102.6,21854,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188125,1530124.00
01/23/2017 11:15,2,0.607,ACTIVE,212.83,342.95,59.981,1485188105,"201051344000853","219011344069620",30.95,9.00,0,334.84,357.38,19.0,16.4,0.124,614754.6,614754.6,21786,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188126,1530125.00
01/23/2017 11:15,2,0.617,ACTIVE,211.70,341.75,59.986,1485188105,"201051344000685","219011344069620",30.47,9.30,0,330.93,354.67,19.1,16.5,0.141,611241.6,611241.6,22043,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188127,1530126.00
01/23/2017 11:15,2,0.609,ACTIVE,211.70,341.15,60.002,1485188105,"201051344000917","219011344069620",30.67,9.70,0,330.03,354.67,18.9,16.4,0.128,608207.1,608207.1,22056,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188128,1530127.00
01/23/2017 11:15,2,0.623,ACTIVE,211.70,340.55,59.986,1485188105,"201051344001145","219011344069620",30.06,9.00,0,331.53,354.97,19.0,16.4,0.128,614196.9,614196.9,21918,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188129,1530128.00
01/23/2017 11:15,2,0.619,ACTIVE,211.70,341.15,59.944,1485188105,"201051344000651","219011344069620",30.87,7.70,0,331.23,354.97,19.4,16.8,0.133,606790.7,606790.7,22088,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188130,1530129.00
01/23/2017 11:15,2,0.533,ACTIVE,210.80,339.34,59.991,1485188105,"274151322000088","219011344069620",29.20,12.00,0,329.13,348.96,15.7,13.3,0.097,830888.3,830888.3,21771,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188131,1530130.00
01/23/2017 11:15,2,0.365,ACTIVE,211.70,431.92,59.975,1485188105,"274151322000068","219011344069620",40.89,16.00,0,334.84,442.74,14.8,12.3,0.075,720976.8,720976.8,22244,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188132,1530131.00
01/23/2017 11:15,2,0.635,ACTIVE,211.48,339.65,59.970,1485188105,"201051344001135","219011344069620",30.43,9.00,0,330.63,354.07,19.6,17.0,0.133,602402.5,602402.5,22135,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188133,1530132.00
01/23/2017 11:15,2,0.633,ACTIVE,211.93,341.15,59.981,1485188105,"201051344000594","219011344069620",30.00,9.70,0,332.43,355.88,19.2,16.7,0.128,618506.9,618506.9,22026,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188133,1530133.00
01/23/2017 11:15,2,0.637,ACTIVE,211.93,340.55,59.981,1485188105,"201051344001203","219011344069620",29.96,9.00,0,332.13,355.28,19.4,16.8,0.133,610753.1,610753.1,22137,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188134,1530134.00
01/23/2017 11:15,2,0.559,ACTIVE,210.80,339.95,59.970,1485188105,"274151322000054","219011344069620",29.10,13.00,0,327.62,349.26,16.4,14.0,0.110,847096.8,847096.8,21852,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188135,1530135.00
01/23/2017 11:15,2,0.619,ACTIVE,212.38,341.75,59.944,1485188105,"201051344000867","219011344069620",30.30,9.70,0,333.93,357.38,19.0,16.4,0.119,604904.4,604904.4,22119,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188136,1530136.00
01/23/2017 11:15,2,0.646,ACTIVE,211.70,341.45,59.996,1485188105,"201051344001093","219011344069620",30.81,9.30,0,331.23,356.18,20.2,17.6,0.124,607740.1,607740.1,22057,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188137,1530137.00
01/23/2017 11:15,2,0.568,ACTIVE,212.16,342.65,59.981,1485188105,"201051344000900","219011344069620",30.18,8.00,0,333.63,357.08,17.4,14.9,0.128,623877.9,623877.9,21707,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188138,1530138.00
01/23/2017 11:15,2,0.633,ACTIVE,212.38,342.05,59.970,1485188105,"201051344000648","219011344069620",30.16,7.70,0,333.63,356.18,19.3,16.7,0.119,613499.4,613499.4,21691,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188139,1530139.00
01/23/2017 11:15,2,0.637,ACTIVE,212.16,342.05,59.975,1485188105,"201051344000569","219011344069620",29.96,9.30,0,333.33,355.88,19.4,16.8,0.128,624199.1,624199.1,21717,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188140,1530140.00
01/23/2017 11:15,2,0.605,ACTIVE,212.16,341.45,59.933,1485188105,"201051344000983","219011344069620",30.93,9.30,0,333.33,356.48,19.1,16.5,0.128,617026.5,617026.5,21844,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188141,1530141.00
01/23/2017 11:15,2,0.600,ACTIVE,212.38,342.35,59.975,1485188105,"201051344001158","219011344069620",30.38,8.50,0,332.73,357.38,18.5,15.9,0.128,605557.2,605557.2,22035,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188142,1530142.00
01/23/2017 11:15,2,0.619,ACTIVE,212.61,343.55,59.986,1485188105,"201051344000576","219011344069620",30.26,8.00,0,333.93,356.48,19.1,16.5,0.128,616156.2,616156.2,21741,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188143,1530143.00
01/23/2017 11:15,2,0.551,ACTIVE,211.25,341.15,59.981,1485188105,"274151322000087","219011344069620",29.48,15.00,0,330.63,349.26,16.4,13.9,0.097,819117.9,819117.9,22055,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188144,1530144.00
01/23/2017 11:15,2,0.627,ACTIVE,211.03,339.95,59.970,1485188105,"201051344001025","219011344069620",30.53,9.30,0,331.23,354.37,19.4,16.8,0.133,612163.6,612163.6,22143,0,0,0,L,1122011218,1,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485188145,1530145.00
01/23/2017 11:30,2,0.770,ACTIVE,213.06,343.85,59.965,1485189004,"201051344000645","219011344069620",30.40,9.00,0,333.63,354.97,23.8,21.0,0.168,615472.5,615472.5,21715,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189005,1530146.00
01/23/2017 11:30,2,0.711,ACTIVE,211.03,343.55,59.970,1485189004,"274151322000085","219011344069620",29.56,11.70,0,330.93,349.26,21.3,18.6,0.133,845726.9,845726.9,21860,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189006,1530147.00
01/23/2017 11:30,2,0.768,ACTIVE,213.06,345.36,60.012,1485189004,"201051344000633","219011344069620",30.67,8.50,0,332.73,356.18,23.9,21.1,0.172,604717.7,604717.7,22095,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189007,1530148.00
01/23/2017 11:30,2,0.777,ACTIVE,212.61,344.15,59.938,1485189004,"201051344000469","219011344069620",30.69,7.70,0,332.73,355.28,24.2,21.5,0.177,607546.7,607546.7,22067,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189008,1530149.00
01/23/2017 11:30,2,0.781,ACTIVE,211.70,342.05,60.007,1485189004,"201051344000646","219011344069620",30.71,10.30,0,331.53,354.37,24.4,21.6,0.177,603434.4,603434.4,22053,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189009,1530150.00
01/23/2017 11:30,2,0.740,ACTIVE,210.80,341.15,59.970,1485189004,"274151322000052","219011344069620",29.82,13.00,0,330.93,350.17,22.3,19.6,0.150,873995.1,873995.1,21618,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189010,1530151.00
01/23/2017 11:30,2,0.803,ACTIVE,211.93,342.65,59.922,1485189004,"201051344000585","219011344069620",30.47,10.00,0,331.53,354.67,24.8,22.0,0.177,614012.8,614012.8,22112,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189011,1530152.00
01/23/2017 11:30,2,0.764,ACTIVE,211.70,341.45,59.970,1485189004,"201051344001230","219011344069620",30.42,10.00,0,331.53,353.77,23.6,20.8,0.172,606756.4,606756.4,21976,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189012,1530153.00
01/23/2017 11:30,2,0.781,ACTIVE,212.38,343.25,59.944,1485189004,"201051344000582","219011344069620",30.40,8.00,0,333.03,354.67,24.1,21.3,0.168,598714.8,598714.8,22087,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189012,1530154.00
01/23/2017 11:30,2,0.789,ACTIVE,211.48,342.05,59.944,1485189004,"201051344000955","219011344069620",31.13,9.70,0,330.93,355.58,24.9,22.1,0.177,613932.5,613932.5,22045,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189013,1530155.00
01/23/2017 11:30,2,0.469,ACTIVE,211.25,424.41,59.959,1485189004,"274151322000094","219011344069620",39.98,15.00,0,334.24,452.66,18.9,16.3,0.115,719900.3,719900.3,22349,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189014,1530156.00
01/23/2017 11:30,2,0.779,ACTIVE,212.38,343.55,59.954,1485189004,"201051344000579","219011344069620",31.15,9.70,0,333.63,357.38,24.6,21.9,0.172,622997.1,622997.1,21988,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189015,1530157.00
01/23/2017 11:30,2,0.811,ACTIVE,211.48,341.15,59.970,1485189004,"201051344000890","219011344069620",30.43,10.70,0,331.53,354.37,25.0,22.2,0.172,610906.6,610906.6,22114,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189016,1530158.00
01/23/2017 11:30,2,0.781,ACTIVE,211.93,342.65,59.933,1485189004,"201051344000438","219011344069620",31.21,9.70,0,332.73,357.08,24.8,22.0,0.172,611962.0,611962.0,22125,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189017,1530159.00
01/23/2017 11:30,2,0.812,ACTIVE,211.93,340.85,59.933,1485189004,"201051344000417","219011344069620",19.98,10.00,0,331.83,348.66,16.5,14.0,0.110,595663.4,595663.4,22243,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189018,1530160.00
01/23/2017 11:30,2,0.713,ACTIVE,211.03,343.55,59.965,1485189004,"274151322000083","219011344069620",29.70,12.70,0,330.63,349.86,21.5,18.8,0.133,865580.7,865580.7,21655,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189019,1530161.00
01/23/2017 11:30,2,0.721,ACTIVE,211.70,343.55,59.954,1485189004,"274151322000076","219011344069620",30.85,12.70,0,331.83,350.77,22.5,19.8,0.146,922925.0,922925.0,21765,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189020,1530162.00
01/23/2017 11:30,2,0.777,ACTIVE,212.16,342.65,59.959,1485189004,"201051344000868","219011344069620",30.51,8.00,0,332.13,354.67,24.1,21.3,0.168,606051.9,606051.9,22081,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189020,1530163.00
01/23/2017 11:30,2,0.711,ACTIVE,211.03,340.25,59.965,1485189004,"274151322000095","219011344069620",30.32,12.00,0,330.63,349.26,21.8,19.1,0.141,913869.0,913869.0,21832,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189021,1530164.00
01/23/2017 11:30,2,0.764,ACTIVE,212.38,342.35,59.959,1485189004,"201051344000988","219011344069620",19.74,8.50,0,332.43,351.07,15.3,12.8,0.115,568191.4,568191.4,22116,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189022,1530165.00
01/23/2017 11:30,2,0.779,ACTIVE,211.48,341.15,59.970,1485189004,"201051344001025","219011344069620",30.79,9.30,0,331.53,355.58,24.4,21.6,0.172,612168.7,612168.7,22144,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189023,1530166.00
01/23/2017 11:30,2,0.775,ACTIVE,212.38,343.25,59.970,1485189004,"201051344000458","219011344069620",30.55,10.00,0,333.03,354.07,24.0,21.2,0.177,616107.6,616107.6,21855,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189024,1530167.00
01/23/2017 11:30,2,0.760,ACTIVE,213.06,344.45,59.965,1485189004,"201051344000853","219011344069620",30.75,9.00,0,334.54,356.18,23.8,21.0,0.168,614759.6,614759.6,21787,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189026,1530168.00
01/23/2017 11:30,2,0.762,ACTIVE,211.93,343.25,59.965,1485189004,"201051344000685","219011344069620",30.71,9.30,0,331.23,354.67,23.8,21.0,0.181,611246.6,611246.6,22044,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189026,1530169.00
01/23/2017 11:30,2,0.754,ACTIVE,211.93,343.25,59.928,1485189004,"201051344000917","219011344069620",30.97,9.30,0,330.93,354.37,23.6,20.9,0.172,608212.0,608212.0,22057,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189027,1530170.00
01/23/2017 11:30,2,0.752,ACTIVE,211.93,342.95,59.959,1485189004,"201051344001145","219011344069620",31.05,9.00,0,332.73,354.67,23.7,20.9,0.168,614201.8,614201.8,21919,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189028,1530171.00
01/23/2017 11:30,2,0.779,ACTIVE,211.70,342.05,59.970,1485189004,"201051344000651","219011344069620",30.71,7.70,0,331.53,354.67,24.2,21.5,0.168,606795.8,606795.8,22089,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189029,1530172.00
01/23/2017 11:30,2,0.682,ACTIVE,210.57,338.74,59.965,1485189004,"274151322000088","219011344069620",29.46,12.30,0,330.63,348.96,20.3,17.7,0.124,830892.5,830892.5,21772,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189030,1530173.00
01/23/2017 11:30,2,0.488,ACTIVE,211.48,421.40,59.959,1485189004,"274151322000068","219011344069620",39.84,16.00,0,334.84,447.55,19.8,17.2,0.115,720980.8,720980.8,22245,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189031,1530174.00
01/23/2017 11:30,2,0.783,ACTIVE,211.48,341.15,59.965,1485189004,"201051344001135","219011344069620",30.77,9.00,0,330.93,354.07,24.4,21.7,0.177,602407.7,602407.7,22136,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189032,1530175.00
01/23/2017 11:30,2,0.764,ACTIVE,211.93,342.95,59.965,1485189004,"201051344000594","219011344069620",30.95,9.70,0,331.83,354.37,24.0,21.2,0.168,618512.0,618512.0,22027,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189033,1530176.00
01/23/2017 11:30,2,0.779,ACTIVE,211.93,342.35,59.965,1485189004,"201051344001203","219011344069620",30.36,9.00,0,332.43,355.28,24.1,21.3,0.181,610758.2,610758.2,22138,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189034,1530177.00
01/23/2017 11:30,2,0.693,ACTIVE,211.03,339.95,59.970,1485189004,"274151322000054","219011344069620",30.04,13.00,0,329.73,349.56,21.1,18.4,0.137,847101.2,847101.2,21853,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189035,1530178.00
01/23/2017 11:30,2,0.764,ACTIVE,212.61,341.75,59.970,1485189004,"201051344000867","219011344069620",30.65,9.30,0,332.43,354.67,23.8,21.0,0.164,604909.4,604909.4,22120,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189036,1530179.00
01/23/2017 11:30,2,0.795,ACTIVE,211.70,342.65,59.970,1485189004,"201051344001093","219011344069620",31.01,9.30,0,332.43,355.28,25.0,22.2,0.168,607745.4,607745.4,22058,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189037,1530180.00
01/23/2017 11:30,2,0.721,ACTIVE,212.38,344.15,59.965,1485189004,"201051344000900","219011344069620",30.32,8.00,0,333.03,354.67,22.2,19.5,0.172,623882.5,623882.5,21708,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189037,1530181.00
01/23/2017 11:30,2,0.764,ACTIVE,212.38,343.25,59.975,1485189004,"201051344000648","219011344069620",30.99,7.70,0,333.93,354.97,24.0,21.3,0.168,613504.5,613504.5,21692,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189038,1530182.00
01/23/2017 11:30,2,0.775,ACTIVE,212.38,342.95,59.965,1485189004,"201051344000569","219011344069620",30.77,9.30,0,333.63,355.28,24.2,21.4,0.168,624204.2,624204.2,21718,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189039,1530183.00
01/23/2017 11:30,2,0.762,ACTIVE,212.61,342.65,59.970,1485189004,"201051344000983","219011344069620",30.89,9.30,0,333.33,354.67,23.9,21.1,0.177,617031.6,617031.6,21845,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189040,1530184.00
01/23/2017 11:30,2,0.748,ACTIVE,212.83,344.15,59.981,1485189004,"201051344001158","219011344069620",30.63,8.50,0,333.03,354.97,23.2,20.5,0.172,605562.1,605562.1,22036,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189041,1530185.00
01/23/2017 11:30,2,0.756,ACTIVE,213.06,344.15,59.981,1485189004,"201051344000576","219011344069620",30.91,8.00,0,333.63,355.88,23.7,21.0,0.172,616161.2,616161.2,21742,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189042,1530186.00
01/23/2017 11:30,2,0.699,ACTIVE,211.03,343.55,59.965,1485189004,"274151322000087","219011344069620",29.72,14.70,0,330.03,349.56,21.1,18.4,0.124,819122.3,819122.3,22056,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189043,1530187.00
01/23/2017 11:45,2,1.150,ACTIVE,213.06,347.76,59.954,1485189903,"201051344000645","219011344069620",30.93,9.30,0,334.24,365.19,36.1,32.9,0.278,615479.4,615479.4,21716,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189905,1530188.00
01/23/2017 11:45,2,1.094,ACTIVE,211.48,343.25,59.917,1485189903,"274151322000085","219011344069620",30.16,12.30,0,331.23,355.88,33.4,30.3,0.221,845733.2,845733.2,21861,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189905,1530189.00
01/23/2017 11:45,2,1.148,ACTIVE,213.29,349.86,59.959,1485189903,"201051344000633","219011344069620",30.97,9.30,0,333.63,365.49,36.1,32.9,0.283,604724.6,604724.6,22096,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189906,1530190.00
01/23/2017 11:45,2,1.166,ACTIVE,212.83,348.06,59.959,1485189903,"201051344000469","219011344069620",30.85,8.00,0,333.03,364.29,36.5,33.3,0.287,607553.7,607553.7,22068,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189907,1530191.00
01/23/2017 11:45,2,1.178,ACTIVE,211.25,346.86,59.965,1485189903,"201051344000646","219011344069620",30.75,11.00,0,332.43,363.09,36.7,33.5,0.287,603441.5,603441.5,22054,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189908,1530192.00
01/23/2017 11:45,2,1.127,ACTIVE,211.03,341.45,59.959,1485189903,"274151322000052","219011344069620",30.55,13.30,0,329.43,356.48,34.9,31.7,0.234,874001.7,874001.7,21619,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189909,1530193.00
01/23/2017 11:45,2,1.193,ACTIVE,211.93,346.56,59.928,1485189903,"201051344000585","219011344069620",31.05,10.30,0,331.23,364.89,37.5,34.3,0.296,614020.0,614020.0,22113,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189910,1530194.00
01/23/2017 11:45,2,1.160,ACTIVE,211.48,345.36,59.954,1485189903,"201051344001230","219011344069620",30.73,10.70,0,331.23,363.39,36.1,33.0,0.283,606763.3,606763.3,21977,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189911,1530195.00
01/23/2017 11:45,2,1.172,ACTIVE,212.38,346.26,59.970,1485189903,"201051344000582","219011344069620",30.63,9.00,0,333.33,363.69,36.4,33.2,0.278,598721.8,598721.8,22088,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189912,1530196.00
01/23/2017 11:45,2,1.189,ACTIVE,211.25,344.76,59.959,1485189903,"201051344000955","219011344069620",31.01,10.30,0,331.23,364.59,37.4,34.1,0.292,613939.8,613939.8,22046,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189913,1530197.00
01/23/2017 11:45,2,0.725,ACTIVE,211.25,437.33,59.959,1485189903,"274151322000094","219011344069620",40.75,15.80,0,334.54,452.66,30.3,27.3,0.203,719905.9,719905.9,22350,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189913,1530198.00
01/23/2017 11:45,2,1.174,ACTIVE,213.06,347.46,59.970,1485189903,"201051344000579","219011344069620",30.97,10.00,0,333.33,364.29,36.9,33.7,0.287,623004.2,623004.2,21989,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189914,1530199.00
01/23/2017 11:45,2,1.203,ACTIVE,211.25,345.66,59.933,1485189903,"201051344000890","219011344069620",30.79,11.00,0,332.13,366.70,37.6,34.4,0.287,610913.9,610913.9,22115,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189915,1530200.00
01/23/2017 11:45,2,1.176,ACTIVE,211.70,346.56,59.965,1485189903,"201051344000438","219011344069620",31.25,10.00,0,333.33,365.80,37.2,34.0,0.292,611969.2,611969.2,22126,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189916,1530201.00
01/23/2017 11:45,2,1.215,ACTIVE,211.93,343.55,59.965,1485189903,"201051344000417","219011344069620",20.00,10.30,0,332.13,354.37,24.6,21.8,0.186,595668.0,595668.0,22244,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189917,1530202.00
01/23/2017 11:45,2,1.107,ACTIVE,211.48,340.85,59.965,1485189903,"274151322000083","219011344069620",30.28,13.00,0,331.23,356.48,33.9,30.8,0.234,865587.1,865587.1,21656,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189918,1530203.00
01/23/2017 11:45,2,1.143,ACTIVE,211.93,343.25,59.959,1485189903,"274151322000076","219011344069620",30.69,13.30,0,332.13,357.38,35.6,32.4,0.243,922931.7,922931.7,21766,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189919,1530204.00
01/23/2017 11:45,2,1.154,ACTIVE,212.61,347.46,59.959,1485189903,"201051344000868","219011344069620",31.03,8.00,0,332.43,363.39,36.4,33.2,0.278,606058.9,606058.9,22082,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189920,1530205.00
01/23/2017 11:45,2,1.107,ACTIVE,211.25,340.55,59.975,1485189903,"274151322000095","219011344069620",30.85,13.00,0,330.63,356.18,34.7,31.6,0.221,913875.6,913875.6,21833,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189921,1530206.00
01/23/2017 11:45,2,1.170,ACTIVE,212.83,347.16,59.938,1485189903,"201051344000988","219011344069620",19.90,9.00,0,332.73,357.68,23.6,20.9,0.181,568195.7,568195.7,22117,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189922,1530207.00
01/23/2017 11:45,2,1.178,ACTIVE,211.70,346.26,59.970,1485189903,"201051344001025","219011344069620",30.99,9.70,0,332.73,364.59,37.0,33.8,0.287,612175.9,612175.9,22145,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189923,1530208.00
01/23/2017 11:45,2,1.150,ACTIVE,212.83,347.76,59.981,1485189903,"201051344000458","219011344069620",30.93,10.30,0,333.93,363.69,36.0,32.9,0.287,616114.7,616114.7,21856,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189924,1530209.00
01/23/2017 11:45,2,1.164,ACTIVE,213.29,349.26,59.970,1485189903,"201051344000853","219011344069620",30.61,9.30,0,333.93,365.19,36.1,32.9,0.283,614766.5,614766.5,21788,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189925,1530210.00
01/23/2017 11:45,2,1.148,ACTIVE,212.16,346.86,59.975,1485189903,"201051344000685","219011344069620",30.93,10.00,0,332.13,363.39,36.0,32.8,0.287,611253.6,611253.6,22045,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189925,1530211.00
01/23/2017 11:45,2,1.154,ACTIVE,211.93,347.16,60.012,1485189903,"201051344000917","219011344069620",30.57,10.00,0,332.13,363.39,35.8,32.6,0.283,608219.0,608219.0,22058,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189926,1530212.00
01/23/2017 11:45,2,1.152,ACTIVE,211.93,346.56,59.970,1485189903,"201051344001145","219011344069620",30.83,9.70,0,333.03,363.09,36.0,32.8,0.278,614208.8,614208.8,21920,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189927,1530213.00
01/23/2017 11:45,2,1.166,ACTIVE,211.93,346.26,59.975,1485189903,"201051344000651","219011344069620",31.01,8.50,0,332.73,363.09,36.7,33.5,0.287,606803.0,606803.0,22090,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189928,1530214.00
01/23/2017 11:45,2,1.070,ACTIVE,211.03,348.36,59.970,1485189903,"274151322000088","219011344069620",29.94,13.00,0,329.73,355.28,32.4,29.4,0.212,830898.7,830898.7,21773,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189929,1530215.00
01/23/2017 11:45,2,0.762,ACTIVE,211.93,422.00,59.981,1485189903,"274151322000068","219011344069620",39.68,17.00,0,332.43,456.27,30.3,27.3,0.190,720986.7,720986.7,22246,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189930,1530216.00
01/23/2017 11:45,2,1.178,ACTIVE,211.70,345.96,60.002,1485189903,"201051344001135","219011344069620",30.79,9.70,0,332.13,362.79,36.8,33.6,0.292,602414.9,602414.9,22137,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189931,1530217.00
01/23/2017 11:45,2,1.137,ACTIVE,212.38,347.76,59.981,1485189903,"201051344000594","219011344069620",31.29,10.00,0,332.43,365.49,36.1,32.9,0.270,618519.1,618519.1,22028,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189932,1530218.00
01/23/2017 11:45,2,1.146,ACTIVE,212.16,346.26,59.986,1485189903,"201051344001203","219011344069620",31.25,9.30,0,332.73,363.99,36.3,33.1,0.296,610765.3,610765.3,22139,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189933,1530219.00
01/23/2017 11:45,2,1.094,ACTIVE,211.25,348.06,59.965,1485189903,"274151322000054","219011344069620",29.86,14.00,0,330.33,355.88,33.1,30.0,0.225,847107.6,847107.6,21854,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189934,1530220.00
01/23/2017 11:45,2,1.137,ACTIVE,212.83,347.16,59.959,1485189903,"201051344000867","219011344069620",31.13,10.00,0,332.13,363.39,35.9,32.7,0.274,604916.4,604916.4,22121,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189934,1530221.00
01/23/2017 11:45,2,1.178,ACTIVE,211.93,346.86,59.938,1485189903,"201051344001093","219011344069620",30.91,9.70,0,332.73,363.69,36.9,33.7,0.278,607752.6,607752.6,22059,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189935,1530222.00
01/23/2017 11:45,2,1.090,ACTIVE,212.61,348.06,59.954,1485189903,"201051344000900","219011344069620",31.15,9.00,0,333.93,363.39,34.4,31.3,0.274,623889.2,623889.2,21709,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189936,1530223.00
01/23/2017 11:45,2,1.143,ACTIVE,212.83,348.06,59.986,1485189903,"201051344000648","219011344069620",30.93,7.70,0,333.63,363.99,35.9,32.7,0.278,613511.6,613511.6,21693,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189937,1530224.00
01/23/2017 11:45,2,1.160,ACTIVE,212.83,348.36,59.981,1485189903,"201051344000569","219011344069620",30.75,10.00,0,332.43,364.89,36.2,33.0,0.278,624211.3,624211.3,21719,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189938,1530225.00
01/23/2017 11:45,2,1.143,ACTIVE,212.83,347.16,59.975,1485189903,"201051344000983","219011344069620",30.87,10.00,0,333.33,364.89,35.8,32.6,0.292,617038.6,617038.6,21846,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189939,1530226.00
01/23/2017 11:45,2,1.141,ACTIVE,213.06,348.66,59.981,1485189903,"201051344001158","219011344069620",30.57,9.30,0,333.33,363.99,35.3,32.2,0.283,605569.0,605569.0,22037,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189940,1530227.00
01/23/2017 11:45,2,1.127,ACTIVE,213.51,348.96,59.975,1485189903,"201051344000576","219011344069620",31.15,9.00,0,333.33,364.89,35.6,32.5,0.274,616168.3,616168.3,21743,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189941,1530228.00
01/23/2017 11:45,2,1.082,ACTIVE,211.70,349.26,59.975,1485189903,"274151322000087","219011344069620",30.08,16.30,0,329.13,356.18,33.0,29.9,0.186,819128.7,819128.7,22057,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485189942,1530229.00
01/23/2017 12:00,2,0.674,ACTIVE,213.74,344.76,59.975,1485190803,"201051344000645","219011344069620",30.36,9.70,0,335.44,365.19,20.8,18.1,0.146,615485.5,615485.5,21717,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190804,1530230.00
01/23/2017 12:00,2,0.615,ACTIVE,211.70,340.55,59.959,1485190803,"274151322000085","219011344069620",29.04,12.70,0,334.84,354.97,18.1,15.5,0.110,845738.7,845738.7,21862,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190805,1530231.00
01/23/2017 12:00,2,0.684,ACTIVE,213.51,346.26,59.975,1485190803,"201051344000633","219011344069620",30.14,9.30,0,334.54,364.89,20.9,18.3,0.155,604730.7,604730.7,22097,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190806,1530232.00
01/23/2017 12:00,2,0.697,ACTIVE,213.51,344.15,59.944,1485190803,"201051344000469","219011344069620",29.92,8.50,0,334.24,364.89,21.2,18.5,0.155,607559.9,607559.9,22069,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190807,1530233.00
01/23/2017 12:00,2,0.686,ACTIVE,212.38,342.95,59.975,1485190803,"201051344000646","219011344069620",30.51,11.30,0,330.93,362.19,21.2,18.6,0.146,603447.7,603447.7,22055,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190808,1530234.00
01/23/2017 12:00,2,0.648,ACTIVE,211.70,342.65,59.965,1485190803,"274151322000052","219011344069620",29.64,13.70,0,333.63,355.88,19.5,16.9,0.124,874007.5,874007.5,21620,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190809,1530235.00
01/23/2017 12:00,2,0.711,ACTIVE,212.83,343.85,59.981,1485190803,"201051344000585","219011344069620",30.40,11.00,0,332.13,362.19,21.9,19.2,0.150,614026.4,614026.4,22114,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190810,1530236.00
01/23/2017 12:00,2,0.678,ACTIVE,212.16,342.05,59.970,1485190803,"201051344001230","219011344069620",30.20,11.00,0,330.03,360.69,20.8,18.1,0.150,606769.4,606769.4,21978,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190811,1530237.00
01/23/2017 12:00,2,0.691,ACTIVE,213.29,344.15,59.970,1485190803,"201051344000582","219011344069620",30.32,9.70,0,333.03,362.49,21.2,18.6,0.146,598728.0,598728.0,22089,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190812,1530238.00
