ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 12:00,2,0.717,ACTIVE,212.16,342.95,59.975,1485190803,"201051344000955","219011344069620",30.26,10.70,0,330.93,362.79,22.0,19.3,0.155,613946.2,613946.2,22047,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190813,1530239.00
01/23/2017 12:00,2,0.408,ACTIVE,211.93,418.70,59.970,1485190803,"274151322000094","219011344069620",39.44,16.00,0,332.13,445.15,16.4,13.9,0.102,719910.8,719910.8,22351,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190814,1530240.00
01/23/2017 12:00,2,0.709,ACTIVE,213.51,345.06,59.965,1485190803,"201051344000579","219011344069620",30.51,10.30,0,334.84,364.59,21.9,19.3,0.155,623010.6,623010.6,21990,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190815,1530241.00
01/23/2017 12:00,2,0.721,ACTIVE,212.61,342.95,59.970,1485190803,"201051344000890","219011344069620",30.42,11.30,0,332.13,362.49,22.2,19.6,0.146,610920.4,610920.4,22116,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190816,1530242.00
01/23/2017 12:00,2,0.695,ACTIVE,212.61,342.95,59.965,1485190803,"201051344000438","219011344069620",31.09,10.30,0,332.43,363.09,21.9,19.2,0.146,611975.5,611975.5,22127,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190817,1530243.00
01/23/2017 12:00,2,0.719,ACTIVE,212.83,341.75,59.970,1485190803,"201051344000417","219011344069620",20.08,11.00,0,332.13,355.58,14.6,12.2,0.093,595672.1,595672.1,22245,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190817,1530244.00
01/23/2017 12:00,2,0.635,ACTIVE,211.93,340.85,59.959,1485190803,"274151322000083","219011344069620",29.44,13.30,0,334.24,355.88,18.9,16.3,0.124,865592.7,865592.7,21657,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190818,1530245.00
01/23/2017 12:00,2,0.646,ACTIVE,212.38,342.05,59.959,1485190803,"274151322000076","219011344069620",30.26,13.30,0,335.44,356.48,19.8,17.2,0.137,922937.6,922937.6,21767,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190819,1530246.00
01/23/2017 12:00,2,0.691,ACTIVE,213.29,343.85,59.965,1485190803,"201051344000868","219011344069620",30.49,9.00,0,333.63,363.09,21.4,18.7,0.146,606065.1,606065.1,22083,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190820,1530247.00
01/23/2017 12:00,2,0.629,ACTIVE,211.93,343.55,59.965,1485190803,"274151322000095","219011344069620",30.16,13.30,0,334.24,355.88,19.2,16.6,0.124,913881.3,913881.3,21834,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190821,1530248.00
01/23/2017 12:00,2,0.668,ACTIVE,213.51,344.15,59.996,1485190803,"201051344000988","219011344069620",20.08,9.30,0,335.14,358.88,13.6,11.2,0.106,568199.5,568199.5,22118,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190822,1530249.00
01/23/2017 12:00,2,0.701,ACTIVE,212.61,342.65,59.944,1485190803,"201051344001025","219011344069620",30.63,10.00,0,332.73,363.39,21.8,19.1,0.150,612182.2,612182.2,22146,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190823,1530250.00
01/23/2017 12:00,2,0.703,ACTIVE,213.29,343.85,60.007,1485190803,"201051344000458","219011344069620",30.20,10.30,0,334.54,363.99,21.6,18.9,0.150,616120.8,616120.8,21857,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190824,1530251.00
01/23/2017 12:00,2,0.691,ACTIVE,213.96,345.96,59.954,1485190803,"201051344000853","219011344069620",30.28,9.70,0,335.74,365.19,21.2,18.6,0.146,614772.6,614772.6,21789,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190825,1530252.00
01/23/2017 12:00,2,0.699,ACTIVE,212.83,344.15,59.970,1485190803,"201051344000685","219011344069620",29.90,10.30,0,333.03,363.09,21.2,18.5,0.155,611259.7,611259.7,22046,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190826,1530253.00
01/23/2017 12:00,2,0.693,ACTIVE,212.83,343.85,59.959,1485190803,"201051344000917","219011344069620",30.22,10.70,0,331.53,363.39,21.2,18.6,0.141,608225.1,608225.1,22059,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190827,1530254.00
01/23/2017 12:00,2,0.695,ACTIVE,212.83,343.55,59.965,1485190803,"201051344001145","219011344069620",30.10,10.00,0,333.03,363.39,21.3,18.6,0.146,614214.9,614214.9,21921,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190828,1530255.00
01/23/2017 12:00,2,0.697,ACTIVE,212.83,343.85,59.949,1485190803,"201051344000651","219011344069620",30.59,9.00,0,333.03,362.19,21.6,19.0,0.150,606809.2,606809.2,22091,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190828,1530256.00
01/23/2017 12:00,2,0.617,ACTIVE,211.70,342.95,59.949,1485190803,"274151322000088","219011344069620",28.98,13.00,0,331.83,354.37,18.1,15.6,0.102,830903.9,830903.9,21774,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190829,1530257.00
01/23/2017 12:00,2,0.426,ACTIVE,212.61,430.42,59.965,1485190803,"274151322000068","219011344069620",40.81,16.70,0,336.34,452.66,17.5,15.0,0.093,720991.7,720991.7,22247,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190830,1530258.00
01/23/2017 12:00,2,0.709,ACTIVE,212.38,342.05,59.975,1485190803,"201051344001135","219011344069620",30.59,10.00,0,332.13,362.79,22.0,19.3,0.150,602421.1,602421.1,22138,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190831,1530259.00
01/23/2017 12:00,2,0.697,ACTIVE,213.06,344.15,59.959,1485190803,"201051344000594","219011344069620",30.73,10.00,0,333.63,363.09,21.7,19.0,0.146,618525.2,618525.2,22029,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190832,1530260.00
01/23/2017 12:00,2,0.715,ACTIVE,213.06,343.25,59.965,1485190803,"201051344001203","219011344069620",29.92,10.00,0,333.03,363.69,21.7,19.0,0.155,610771.4,610771.4,22140,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190833,1530261.00
01/23/2017 12:00,2,0.627,ACTIVE,211.93,343.55,59.970,1485190803,"274151322000054","219011344069620",29.52,14.30,0,331.53,355.58,18.7,16.2,0.124,847113.0,847113.0,21855,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190834,1530262.00
01/23/2017 12:00,2,0.709,ACTIVE,213.51,343.55,59.954,1485190803,"201051344000867","219011344069620",30.12,10.30,0,334.54,362.79,21.6,18.9,0.146,604922.5,604922.5,22122,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190835,1530263.00
01/23/2017 12:00,2,0.723,ACTIVE,212.83,343.55,59.965,1485190803,"201051344001093","219011344069620",30.71,10.30,0,332.43,362.49,22.5,19.8,0.155,607758.9,607758.9,22060,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190836,1530264.00
01/23/2017 12:00,2,0.658,ACTIVE,213.29,344.76,59.970,1485190803,"201051344000900","219011344069620",30.00,9.00,0,334.54,362.79,20.0,17.4,0.150,623894.9,623894.9,21710,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190836,1530265.00
01/23/2017 12:00,2,0.713,ACTIVE,213.51,344.76,59.949,1485190803,"201051344000648","219011344069620",30.38,7.70,0,334.54,365.49,21.9,19.2,0.150,613517.7,613517.7,21694,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190837,1530266.00
01/23/2017 12:00,2,0.695,ACTIVE,213.51,344.76,59.949,1485190803,"201051344000569","219011344069620",31.05,10.00,0,334.84,364.29,21.9,19.2,0.150,624217.5,624217.5,21720,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190838,1530267.00
01/23/2017 12:00,2,0.703,ACTIVE,213.74,344.45,59.970,1485190803,"201051344000983","219011344069620",30.45,10.00,0,334.24,363.39,21.7,19.0,0.159,617044.7,617044.7,21847,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190839,1530268.00
01/23/2017 12:00,2,0.682,ACTIVE,213.74,344.45,60.007,1485190803,"201051344001158","219011344069620",30.59,9.30,0,335.14,365.49,21.1,18.5,0.159,605575.0,605575.0,22038,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190840,1530269.00
01/23/2017 12:00,2,0.697,ACTIVE,214.19,345.96,59.938,1485190803,"201051344000576","219011344069620",30.69,9.30,0,335.14,365.19,21.7,19.0,0.150,616174.3,616174.3,21744,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190841,1530270.00
01/23/2017 12:00,2,0.641,ACTIVE,212.38,345.06,59.970,1485190803,"274151322000087","219011344069620",29.44,17.80,0,333.93,354.97,19.1,16.5,0.102,819134.1,819134.1,22058,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485190842,1530271.00
01/23/2017 12:15,2,0.869,ACTIVE,214.41,346.56,59.949,1485191704,"201051344000645","219011344069620",30.14,10.00,0,336.34,357.68,26.6,23.7,0.199,615490.4,615490.4,21718,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191705,1530272.00
01/23/2017 12:15,2,0.791,ACTIVE,212.61,342.35,59.965,1485191704,"274151322000085","219011344069620",29.64,13.00,0,332.73,350.77,23.8,21.0,0.146,845743.0,845743.0,21863,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191706,1530273.00
01/23/2017 12:15,2,0.859,ACTIVE,214.19,348.66,59.954,1485191704,"201051344000633","219011344069620",30.83,9.70,0,334.84,358.58,26.9,24.0,0.199,604735.8,604735.8,22098,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191706,1530274.00
01/23/2017 12:15,2,0.926,ACTIVE,213.96,346.86,59.959,1485191704,"201051344000469","219011344069620",21.77,9.00,0,334.24,357.08,20.4,17.8,0.181,607565.0,607565.0,22070,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191707,1530275.00
01/23/2017 12:15,2,0.871,ACTIVE,212.61,345.06,59.954,1485191704,"201051344000646","219011344069620",30.81,11.70,0,332.73,355.88,27.2,24.4,0.199,603452.8,603452.8,22056,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191708,1530276.00
01/23/2017 12:15,2,0.842,ACTIVE,212.38,347.16,59.944,1485191704,"274151322000052","219011344069620",29.84,14.00,0,330.93,351.67,25.4,22.6,0.159,874012.1,874012.1,21621,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191709,1530277.00
01/23/2017 12:15,2,0.910,ACTIVE,213.06,345.66,59.912,1485191704,"201051344000585","219011344069620",30.43,11.00,0,332.73,356.48,28.1,25.1,0.208,614031.6,614031.6,22115,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191710,1530278.00
01/23/2017 12:15,2,0.869,ACTIVE,212.61,344.76,59.949,1485191704,"201051344001230","219011344069620",30.38,11.00,0,332.43,354.97,26.7,23.9,0.203,606774.3,606774.3,21979,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191711,1530279.00
01/23/2017 12:15,2,0.859,ACTIVE,213.29,345.66,59.954,1485191704,"201051344000582","219011344069620",31.15,10.00,0,334.54,356.48,27.1,24.3,0.194,598733.1,598733.1,22090,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191712,1530280.00
01/23/2017 12:15,2,0.898,ACTIVE,212.38,345.06,59.970,1485191704,"201051344000955","219011344069620",30.83,11.00,0,332.43,355.28,28.1,25.2,0.208,613951.4,613951.4,22048,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191713,1530281.00
01/23/2017 12:15,2,0.537,ACTIVE,212.61,424.11,59.949,1485191704,"274151322000094","219011344069620",40.12,16.70,0,336.64,446.35,21.8,19.1,0.137,719914.6,719914.6,22352,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191714,1530282.00
01/23/2017 12:15,2,0.893,ACTIVE,213.96,346.56,59.954,1485191704,"201051344000579","219011344069620",31.01,10.30,0,335.14,357.68,28.1,25.2,0.203,623015.8,623015.8,21991,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191715,1530283.00
01/23/2017 12:15,2,0.904,ACTIVE,212.83,345.06,59.954,1485191704,"201051344000890","219011344069620",30.95,11.70,0,333.03,356.18,28.4,25.5,0.199,610925.7,610925.7,22117,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191716,1530284.00
01/23/2017 12:15,2,0.898,ACTIVE,213.06,345.66,59.959,1485191704,"201051344000438","219011344069620",30.77,10.70,0,334.54,357.08,28.0,25.1,0.208,611980.7,611980.7,22128,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191716,1530285.00
01/23/2017 12:15,2,0.904,ACTIVE,213.06,343.25,59.949,1485191704,"201051344000417","219011344069620",20.28,11.00,0,333.93,350.77,18.6,16.0,0.128,595675.4,595675.4,22246,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191717,1530286.00
01/23/2017 12:15,2,0.824,ACTIVE,212.61,341.75,59.949,1485191704,"274151322000083","219011344069620",29.90,13.30,0,332.13,351.97,25.0,22.2,0.150,865597.2,865597.2,21658,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191718,1530287.00
01/23/2017 12:15,2,0.852,ACTIVE,213.29,343.55,59.965,1485191704,"274151322000076","219011344069620",30.43,13.70,0,332.73,352.87,26.2,23.4,0.172,922942.3,922942.3,21768,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191719,1530288.00
01/23/2017 12:15,2,0.895,ACTIVE,213.51,346.56,59.949,1485191704,"201051344000868","219011344069620",30.30,9.30,0,333.33,357.38,27.5,24.6,0.199,606070.1,606070.1,22084,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191720,1530289.00
01/23/2017 12:15,2,0.836,ACTIVE,212.38,342.65,59.949,1485191704,"274151322000095","219011344069620",30.30,13.70,0,331.53,351.67,25.6,22.8,0.159,913885.8,913885.8,21835,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191721,1530290.00
01/23/2017 12:15,2,0.879,ACTIVE,213.74,345.96,59.944,1485191704,"201051344000988","219011344069620",19.86,9.70,0,333.93,353.77,17.7,15.2,0.128,568202.6,568202.6,22119,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191722,1530291.00
01/23/2017 12:15,2,0.893,ACTIVE,212.83,344.76,59.954,1485191704,"201051344001025","219011344069620",30.99,10.70,0,333.93,356.78,28.0,25.1,0.203,612187.3,612187.3,22147,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191723,1530292.00
01/23/2017 12:15,2,0.881,ACTIVE,213.74,346.56,59.949,1485191704,"201051344000458","219011344069620",30.91,10.70,0,335.44,357.68,27.6,24.7,0.208,616125.9,616125.9,21858,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191724,1530293.00
01/23/2017 12:15,2,0.885,ACTIVE,214.41,348.06,59.954,1485191704,"201051344000853","219011344069620",30.47,10.00,0,336.34,359.48,27.3,24.4,0.203,614777.6,614777.6,21790,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191725,1530294.00
01/23/2017 12:15,2,0.889,ACTIVE,213.06,346.26,59.954,1485191704,"201051344000685","219011344069620",30.38,10.70,0,333.93,356.78,27.4,24.5,0.217,611264.7,611264.7,22047,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191726,1530295.00
01/23/2017 12:15,2,0.879,ACTIVE,212.83,345.66,59.959,1485191704,"201051344000917","219011344069620",30.63,11.00,0,333.33,356.78,27.3,24.4,0.203,608230.1,608230.1,22060,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191727,1530296.00
01/23/2017 12:15,2,0.879,ACTIVE,213.06,345.36,59.949,1485191704,"201051344001145","219011344069620",30.91,10.30,0,333.93,356.78,27.6,24.7,0.203,614220.0,614220.0,21922,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191728,1530297.00
01/23/2017 12:15,2,0.904,ACTIVE,213.06,345.96,59.970,1485191704,"201051344000651","219011344069620",30.61,9.70,0,334.84,357.08,28.1,25.2,0.208,606814.3,606814.3,22092,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191729,1530298.00
01/23/2017 12:15,2,0.807,ACTIVE,211.93,344.76,59.954,1485191704,"274151322000088","219011344069620",29.50,13.70,0,331.53,351.37,24.1,21.4,0.155,830908.2,830908.2,21775,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191730,1530299.00
01/23/2017 12:15,2,0.576,ACTIVE,212.83,422.00,59.959,1485191704,"274151322000068","219011344069620",39.60,17.30,0,336.94,445.75,23.1,20.4,0.141,720995.8,720995.8,22248,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191731,1530300.00
01/23/2017 12:15,2,0.902,ACTIVE,212.61,344.45,59.949,1485191704,"201051344001135","219011344069620",30.93,10.70,0,333.33,356.18,28.3,25.4,0.212,602426.3,602426.3,22139,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191732,1530301.00
01/23/2017 12:15,2,0.895,ACTIVE,213.29,346.86,60.007,1485191704,"201051344000594","219011344069620",30.75,10.30,0,334.24,357.68,27.9,25.0,0.212,618530.3,618530.3,22030,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191733,1530302.00
01/23/2017 12:15,2,0.906,ACTIVE,213.06,344.76,59.922,1485191704,"201051344001203","219011344069620",30.59,10.30,0,333.93,357.98,28.1,25.2,0.212,610776.6,610776.6,22141,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191734,1530303.00
01/23/2017 12:15,2,0.820,ACTIVE,212.16,341.45,59.944,1485191704,"274151322000054","219011344069620",29.66,14.30,0,331.83,351.97,24.7,21.9,0.159,847117.4,847117.4,21856,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191735,1530304.00
01/23/2017 12:15,2,0.898,ACTIVE,213.96,346.26,59.954,1485191704,"201051344000867","219011344069620",30.51,10.30,0,334.54,357.68,27.8,24.9,0.199,604927.6,604927.6,22123,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191736,1530305.00
01/23/2017 12:15,2,0.912,ACTIVE,213.06,345.66,59.954,1485191704,"201051344001093","219011344069620",31.01,10.70,0,333.93,356.48,28.7,25.8,0.203,607764.2,607764.2,22061,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191737,1530306.00
01/23/2017 12:15,2,0.838,ACTIVE,213.74,346.86,59.954,1485191704,"201051344000900","219011344069620",30.97,9.70,0,334.84,357.68,26.3,23.5,0.203,623899.7,623899.7,21711,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191737,1530307.00
01/23/2017 12:15,2,0.895,ACTIVE,213.96,347.16,59.944,1485191704,"201051344000648","219011344069620",30.81,8.00,0,335.14,358.58,27.9,25.1,0.203,613522.8,613522.8,21695,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191738,1530308.00
01/23/2017 12:15,2,0.902,ACTIVE,214.19,346.86,59.954,1485191704,"201051344000569","219011344069620",30.77,10.30,0,334.24,358.58,28.2,25.3,0.208,624222.6,624222.6,21721,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191739,1530309.00
01/23/2017 12:15,2,0.900,ACTIVE,213.96,346.56,59.954,1485191704,"201051344000983","219011344069620",30.57,10.30,0,335.14,358.28,27.9,25.0,0.212,617049.8,617049.8,21848,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191740,1530310.00
01/23/2017 12:15,2,0.887,ACTIVE,213.96,347.16,59.954,1485191704,"201051344001158","219011344069620",30.47,9.70,0,335.14,358.58,27.4,24.5,0.212,605579.9,605579.9,22039,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191741,1530311.00
01/23/2017 12:15,2,0.895,ACTIVE,214.41,348.66,59.949,1485191704,"201051344000576","219011344069620",30.71,9.30,0,335.14,359.18,27.9,25.0,0.203,616179.3,616179.3,21745,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191742,1530312.00
01/23/2017 12:15,2,0.836,ACTIVE,212.38,346.26,59.949,1485191704,"274151322000087","219011344069620",29.78,18.30,0,331.53,352.27,25.2,22.4,0.155,819138.5,819138.5,22059,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485191743,1530313.00
01/23/2017 12:30,2,1.311,ACTIVE,214.19,351.37,59.996,1485192604,"201051344000645","219011344069620",30.81,10.70,0,335.74,370.90,41.0,37.6,0.318,615498.0,615498.0,21719,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192605,1530314.00
01/23/2017 12:30,2,1.238,ACTIVE,212.38,350.77,59.975,1485192604,"274151322000085","219011344069620",29.76,14.00,0,336.04,359.78,37.4,34.1,0.247,845749.7,845749.7,21864,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192606,1530315.00
01/23/2017 12:30,2,1.309,ACTIVE,214.41,352.57,59.975,1485192604,"201051344000633","219011344069620",30.95,10.00,0,334.84,371.21,41.1,37.7,0.331,604743.3,604743.3,22099,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192607,1530316.00
01/23/2017 12:30,2,1.312,ACTIVE,214.19,351.67,59.949,1485192604,"201051344000469","219011344069620",31.09,10.00,0,331.53,367.60,41.4,38.0,0.336,607572.6,607572.6,22071,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192607,1530317.00
01/23/2017 12:30,2,1.324,ACTIVE,212.16,347.76,59.991,1485192604,"201051344000646","219011344069620",30.93,12.00,0,333.93,365.49,41.6,38.2,0.345,603460.4,603460.4,22057,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192608,1530318.00
01/23/2017 12:30,2,1.289,ACTIVE,211.93,346.56,59.975,1485192604,"274151322000052","219011344069620",30.36,15.30,0,335.14,359.78,39.6,36.3,0.270,874019.3,874019.3,21622,0,0,0,L,1151911521,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192609,1530319.00
01/23/2017 12:30,2,1.375,ACTIVE,212.83,348.96,59.970,1485192604,"201051344000585","219011344069620",30.49,12.00,0,333.03,365.80,42.5,39.1,0.340,614039.5,614039.5,22116,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192610,1530320.00
01/23/2017 12:30,2,1.305,ACTIVE,212.61,348.06,59.991,1485192604,"201051344001230","219011344069620",31.07,11.30,0,333.03,363.69,41.1,37.7,0.327,606781.9,606781.9,21980,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192611,1530321.00
01/23/2017 12:30,2,1.324,ACTIVE,213.29,349.86,59.975,1485192604,"201051344000582","219011344069620",30.79,10.70,0,334.84,366.70,41.4,38.0,0.318,598740.7,598740.7,22091,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192612,1530322.00
01/23/2017 12:30,2,1.354,ACTIVE,212.38,348.66,59.981,1485192604,"201051344000955","219011344069620",30.97,11.70,0,333.03,365.19,42.5,39.1,0.336,613959.3,613959.3,22049,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192613,1530323.00
01/23/2017 12:30,2,0.857,ACTIVE,212.38,425.01,60.002,1485192604,"274151322000094","219011344069620",39.68,17.50,0,334.24,458.07,34.5,31.4,0.239,719920.7,719920.7,22353,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192614,1530324.00
01/23/2017 12:30,2,1.352,ACTIVE,213.96,351.37,59.986,1485192604,"201051344000579","219011344069620",30.99,11.00,0,336.04,367.90,42.5,39.1,0.340,623023.6,623023.6,21992,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192615,1530325.00
01/23/2017 12:30,2,1.359,ACTIVE,212.38,347.46,59.975,1485192604,"201051344000890","219011344069620",31.13,11.70,0,333.63,365.19,42.9,39.5,0.327,610933.6,610933.6,22118,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192616,1530326.00
01/23/2017 12:30,2,1.352,ACTIVE,212.61,348.66,59.975,1485192604,"201051344000438","219011344069620",31.15,11.30,0,334.54,366.10,42.7,39.3,0.336,611988.6,611988.6,22129,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192617,1530327.00
01/23/2017 12:30,2,1.391,ACTIVE,212.83,345.66,60.012,1485192604,"201051344000417","219011344069620",19.96,11.30,0,334.24,356.78,28.1,25.2,0.217,595680.4,595680.4,22247,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192618,1530328.00
01/23/2017 12:30,2,1.293,ACTIVE,212.38,350.77,59.996,1485192604,"274151322000083","219011344069620",29.92,14.30,0,335.44,360.08,39.2,36.0,0.274,865604.2,865604.2,21659,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192618,1530329.00
01/23/2017 12:30,2,1.346,ACTIVE,212.83,349.26,59.975,1485192604,"274151322000076","219011344069620",30.69,15.00,0,336.34,362.19,41.8,38.4,0.296,922949.8,922949.8,21769,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192619,1530330.00
01/23/2017 12:30,2,1.359,ACTIVE,213.51,351.37,59.975,1485192604,"201051344000868","219011344069620",30.63,10.00,0,334.54,367.60,42.2,38.8,0.327,606077.8,606077.8,22085,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192620,1530331.00
01/23/2017 12:30,2,1.322,ACTIVE,212.16,350.47,59.975,1485192604,"274151322000095","219011344069620",30.69,14.30,0,335.44,360.69,41.1,37.7,0.274,913893.1,913893.1,21836,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192621,1530332.00
01/23/2017 12:30,2,1.352,ACTIVE,213.74,349.56,59.965,1485192604,"201051344000988","219011344069620",20.20,10.30,0,335.74,363.09,27.6,24.7,0.217,568207.4,568207.4,22120,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192622,1530333.00
01/23/2017 12:30,2,1.359,ACTIVE,212.61,347.46,59.975,1485192604,"201051344001025","219011344069620",31.13,11.00,0,334.54,366.40,42.9,39.5,0.331,612195.2,612195.2,22148,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192623,1530334.00
01/23/2017 12:30,2,1.365,ACTIVE,213.74,351.37,60.007,1485192604,"201051344000458","219011344069620",30.53,11.70,0,335.44,367.90,42.2,38.8,0.349,616133.6,616133.6,21859,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192624,1530335.00
01/23/2017 12:30,2,1.363,ACTIVE,214.64,352.57,60.023,1485192604,"201051344000853","219011344069620",30.65,10.70,0,336.94,372.11,42.4,39.0,0.336,614785.3,614785.3,21791,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192625,1530336.00
01/23/2017 12:30,2,1.357,ACTIVE,212.83,349.56,59.970,1485192604,"201051344000685","219011344069620",30.57,11.00,0,334.24,366.40,42.0,38.7,0.345,611272.3,611272.3,22048,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192626,1530337.00
01/23/2017 12:30,2,1.338,ACTIVE,213.06,350.17,59.975,1485192604,"201051344000917","219011344069620",30.83,11.70,0,333.93,366.10,41.8,38.4,0.336,608237.7,608237.7,22061,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192626,1530338.00
01/23/2017 12:30,2,1.342,ACTIVE,212.83,349.56,59.970,1485192604,"201051344001145","219011344069620",31.07,11.00,0,334.84,366.70,42.2,38.8,0.331,614227.6,614227.6,21923,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192627,1530339.00
01/23/2017 12:30,2,1.355,ACTIVE,212.83,349.86,59.975,1485192604,"201051344000651","219011344069620",31.11,10.30,0,334.84,366.70,42.8,39.4,0.336,606822.1,606822.1,22093,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192628,1530340.00
01/23/2017 12:30,2,1.268,ACTIVE,211.70,349.56,59.970,1485192604,"274151322000088","219011344069620",30.04,14.70,0,335.44,359.18,38.6,35.3,0.256,830914.9,830914.9,21776,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192629,1530341.00
01/23/2017 12:30,2,0.895,ACTIVE,213.06,430.42,59.965,1485192604,"274151322000068","219011344069620",40.00,18.00,0,334.24,457.77,36.4,33.2,0.239,721002.1,721002.1,22249,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192630,1530342.00
01/23/2017 12:30,2,1.383,ACTIVE,212.61,348.36,59.970,1485192604,"201051344001135","219011344069620",30.79,11.30,0,333.33,365.80,43.2,39.7,0.349,602434.2,602434.2,22140,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192631,1530343.00
01/23/2017 12:30,2,1.373,ACTIVE,213.51,351.37,59.975,1485192604,"201051344000594","219011344069620",30.81,10.70,0,334.84,368.20,42.9,39.5,0.340,618538.1,618538.1,22031,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192632,1530344.00
01/23/2017 12:30,2,1.371,ACTIVE,213.06,348.66,59.970,1485192604,"201051344001203","219011344069620",30.91,11.00,0,334.84,367.90,42.9,39.5,0.349,610784.4,610784.4,22142,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192633,1530345.00
01/23/2017 12:30,2,1.295,ACTIVE,212.16,349.26,59.959,1485192604,"274151322000054","219011344069620",29.66,15.50,0,335.44,360.08,38.9,35.7,0.265,847124.2,847124.2,21857,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192634,1530346.00
01/23/2017 12:30,2,1.385,ACTIVE,213.96,350.77,59.970,1485192604,"201051344000867","219011344069620",30.43,11.00,0,335.14,367.90,42.7,39.3,0.331,604935.2,604935.2,22124,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192635,1530347.00
01/23/2017 12:30,2,1.385,ACTIVE,213.06,349.56,59.970,1485192604,"201051344001093","219011344069620",30.85,11.30,0,334.84,366.40,43.4,39.9,0.331,607772.1,607772.1,22062,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192636,1530348.00
01/23/2017 12:30,2,1.330,ACTIVE,213.74,351.07,59.970,1485192604,"201051344000900","219011344069620",30.93,10.30,0,336.04,368.80,41.7,38.3,0.336,623907.0,623907.0,21712,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192636,1530349.00
01/23/2017 12:30,2,1.365,ACTIVE,214.19,350.77,59.970,1485192604,"201051344000648","219011344069620",31.03,9.30,0,335.44,370.00,43.0,39.5,0.331,613530.5,613530.5,21696,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192637,1530350.00
01/23/2017 12:30,2,1.365,ACTIVE,213.96,351.37,60.007,1485192604,"201051344000569","219011344069620",31.27,11.00,0,336.64,369.10,43.3,39.8,0.340,624230.4,624230.4,21722,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192638,1530351.00
01/23/2017 12:30,2,1.369,ACTIVE,213.96,350.77,59.965,1485192604,"201051344000983","219011344069620",31.07,11.00,0,335.44,368.80,43.1,39.7,0.349,617057.5,617057.5,21849,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192639,1530352.00
01/23/2017 12:30,2,1.379,ACTIVE,213.96,351.97,59.965,1485192604,"201051344001158","219011344069620",30.57,10.30,0,336.04,369.40,42.8,39.3,0.349,605587.5,605587.5,22040,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192640,1530353.00
01/23/2017 12:30,2,1.375,ACTIVE,214.19,353.17,60.018,1485192604,"201051344000576","219011344069620",30.87,10.30,0,337.24,372.71,43.0,39.6,0.340,616187.0,616187.0,21746,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192641,1530354.00
01/23/2017 12:30,2,1.303,ACTIVE,212.61,349.26,59.965,1485192604,"274151322000087","219011344069620",30.18,20.00,0,331.83,359.18,39.8,36.5,0.261,819145.5,819145.5,22060,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485192642,1530355.00
01/23/2017 12:45,2,1.729,ACTIVE,214.41,354.97,59.975,1485193503,"201051344000645","219011344069620",30.38,12.00,0,337.24,379.92,53.2,49.4,0.424,615509.4,615509.4,21720,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193504,1530356.00
01/23/2017 12:45,2,1.592,ACTIVE,212.16,347.16,60.007,1485193503,"274151322000085","219011344069620",29.86,15.50,0,334.54,363.99,48.1,44.5,0.323,845760.1,845760.1,21865,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193505,1530357.00
01/23/2017 12:45,2,1.709,ACTIVE,214.41,356.48,59.996,1485193503,"201051344000633","219011344069620",30.79,11.30,0,335.14,379.02,53.3,49.5,0.438,604754.8,604754.8,22100,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193506,1530358.00
01/23/2017 12:45,2,1.736,ACTIVE,214.19,355.58,60.002,1485193503,"201051344000469","219011344069620",30.43,11.30,0,335.14,377.22,53.6,49.8,0.442,607584.1,607584.1,22072,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193507,1530359.00
01/23/2017 12:45,2,1.695,ACTIVE,212.83,353.17,59.991,1485193503,"201051344000646","219011344069620",30.87,13.30,0,332.43,375.41,53.0,49.2,0.442,603471.9,603471.9,22058,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193508,1530360.00
01/23/2017 12:45,2,1.635,ACTIVE,211.93,354.97,59.991,1485193503,"274151322000052","219011344069620",30.38,16.70,0,333.63,365.19,50.3,46.7,0.340,874030.2,874030.2,21623,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193509,1530361.00
01/23/2017 12:45,2,1.746,ACTIVE,213.51,354.07,59.996,1485193503,"201051344000585","219011344069620",30.77,13.30,0,333.63,376.01,54.5,50.6,0.442,614051.3,614051.3,22117,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193510,1530362.00
01/23/2017 12:45,2,1.693,ACTIVE,212.83,351.67,59.996,1485193503,"201051344001230","219011344069620",30.67,12.70,0,333.33,373.31,52.6,48.8,0.429,606793.2,606793.2,21981,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193511,1530363.00
01/23/2017 12:45,2,1.705,ACTIVE,213.51,354.07,59.959,1485193503,"201051344000582","219011344069620",30.51,12.00,0,334.84,375.71,52.8,49.0,0.420,598752.1,598752.1,22092,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193512,1530364.00
01/23/2017 12:45,2,1.746,ACTIVE,212.61,353.17,59.991,1485193503,"201051344000955","219011344069620",30.57,13.30,0,332.13,374.51,54.1,50.3,0.451,613971.0,613971.0,22050,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193513,1530365.00
01/23/2017 12:45,2,1.086,ACTIVE,211.93,432.22,59.986,1485193503,"274151322000094","219011344069620",40.04,18.70,0,336.34,459.27,43.9,40.4,0.305,719930.2,719930.2,22354,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193514,1530366.00
01/23/2017 12:45,2,1.734,ACTIVE,214.19,355.28,59.975,1485193503,"201051344000579","219011344069620",30.87,12.30,0,336.94,379.62,54.3,50.5,0.442,623035.4,623035.4,21993,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193515,1530367.00
01/23/2017 12:45,2,1.717,ACTIVE,212.83,351.97,60.012,1485193503,"201051344000890","219011344069620",31.17,13.00,0,332.73,374.81,54.3,50.5,0.429,610945.3,610945.3,22119,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193516,1530368.00
01/23/2017 12:45,2,1.729,ACTIVE,213.29,355.28,59.954,1485193503,"201051344000438","219011344069620",30.83,13.00,0,333.93,375.71,54.0,50.2,0.438,612000.3,612000.3,22130,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193517,1530369.00
01/23/2017 12:45,2,1.748,ACTIVE,213.06,348.96,59.996,1485193503,"201051344000417","219011344069620",20.04,12.70,0,333.33,363.09,35.5,32.4,0.283,595688.0,595688.0,22248,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193518,1530370.00
01/23/2017 12:45,2,1.613,ACTIVE,211.93,346.86,59.986,1485193503,"274151322000083","219011344069620",30.32,15.50,0,333.63,364.59,49.5,45.9,0.354,865615.0,865615.0,21660,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193519,1530371.00
01/23/2017 12:45,2,1.721,ACTIVE,212.38,357.68,59.991,1485193503,"274151322000076","219011344069620",30.79,16.70,0,335.44,367.30,53.6,49.8,0.371,922961.5,922961.5,21770,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193519,1530372.00
01/23/2017 12:45,2,1.736,ACTIVE,213.74,354.07,59.996,1485193503,"201051344000868","219011344069620",30.55,11.00,0,336.04,375.41,53.8,50.0,0.438,606089.4,606089.4,22086,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193520,1530373.00
01/23/2017 12:45,2,1.723,ACTIVE,211.48,346.56,59.996,1485193503,"274151322000095","219011344069620",30.30,15.80,0,333.93,366.10,52.8,49.1,0.367,913904.6,913904.6,21837,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193521,1530374.00
01/23/2017 12:45,2,1.730,ACTIVE,214.19,351.67,59.996,1485193503,"201051344000988","219011344069620",20.20,11.70,0,336.04,369.10,35.4,32.2,0.283,568214.9,568214.9,22121,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193522,1530375.00
01/23/2017 12:45,2,1.744,ACTIVE,213.06,353.47,59.986,1485193503,"201051344001025","219011344069620",30.83,12.30,0,333.93,375.71,54.5,50.6,0.438,612206.9,612206.9,22149,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193523,1530376.00
01/23/2017 12:45,2,1.732,ACTIVE,213.96,354.97,60.002,1485193503,"201051344000458","219011344069620",30.61,13.00,0,337.84,379.32,53.8,50.0,0.446,616145.2,616145.2,21860,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193524,1530377.00
01/23/2017 12:45,2,1.723,ACTIVE,214.64,356.78,59.981,1485193503,"201051344000853","219011344069620",30.85,12.30,0,336.64,380.82,53.9,50.1,0.442,614796.9,614796.9,21792,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193525,1530378.00
01/23/2017 12:45,2,1.699,ACTIVE,213.06,353.77,59.949,1485193503,"201051344000685","219011344069620",30.93,12.30,0,333.63,375.11,53.2,49.5,0.446,611283.8,611283.8,22049,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193526,1530379.00
01/23/2017 12:45,2,1.707,ACTIVE,213.06,353.77,59.981,1485193503,"201051344000917","219011344069620",30.61,13.00,0,333.93,375.41,52.9,49.2,0.433,608249.0,608249.0,22062,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193527,1530380.00
01/23/2017 12:45,2,1.705,ACTIVE,212.83,353.47,59.996,1485193503,"201051344001145","219011344069620",30.81,12.70,0,334.54,375.41,53.2,49.4,0.433,614239.1,614239.1,21924,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193528,1530381.00
