ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 12:45,2,1.742,ACTIVE,213.29,353.47,59.949,1485193503,"201051344000651","219011344069620",30.63,12.00,0,335.14,375.71,54.1,50.3,0.433,606833.7,606833.7,22094,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193528,1530382.00
01/23/2017 12:45,2,1.590,ACTIVE,211.93,354.97,59.996,1485193503,"274151322000088","219011344069620",29.84,15.80,0,333.33,363.69,48.1,44.5,0.309,830925.4,830925.4,21777,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193529,1530383.00
01/23/2017 12:45,2,1.105,ACTIVE,212.61,429.52,59.986,1485193503,"274151322000068","219011344069620",40.47,19.80,0,336.94,459.87,45.0,41.5,0.292,721011.9,721011.9,22250,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193530,1530384.00
01/23/2017 12:45,2,1.738,ACTIVE,212.61,352.27,59.938,1485193503,"201051344001135","219011344069620",30.69,13.00,0,333.33,375.11,54.1,50.3,0.442,602445.8,602445.8,22141,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193531,1530385.00
01/23/2017 12:45,2,1.736,ACTIVE,213.06,354.07,59.954,1485193503,"201051344000594","219011344069620",30.71,12.00,0,335.44,375.71,54.0,50.2,0.442,618549.8,618549.8,22032,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193532,1530386.00
01/23/2017 12:45,2,1.719,ACTIVE,213.06,353.17,59.991,1485193503,"201051344001203","219011344069620",31.01,12.00,0,334.24,376.31,54.0,50.2,0.446,610796.0,610796.0,22143,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193533,1530387.00
01/23/2017 12:45,2,1.613,ACTIVE,211.48,354.97,59.981,1485193503,"274151322000054","219011344069620",29.84,17.00,0,333.33,364.59,48.7,45.1,0.331,847134.8,847134.8,21858,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193534,1530388.00
01/23/2017 12:45,2,1.736,ACTIVE,213.74,352.87,59.991,1485193503,"201051344000867","219011344069620",30.42,12.30,0,336.34,375.11,53.4,49.6,0.438,604946.8,604946.8,22125,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193535,1530389.00
01/23/2017 12:45,2,1.725,ACTIVE,213.06,353.47,59.986,1485193503,"201051344001093","219011344069620",30.77,12.70,0,333.93,375.11,53.8,50.0,0.420,607783.7,607783.7,22063,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193536,1530390.00
01/23/2017 12:45,2,1.689,ACTIVE,213.74,354.67,59.991,1485193503,"201051344000900","219011344069620",30.69,11.70,0,335.74,376.31,52.5,48.8,0.429,623918.4,623918.4,21713,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193537,1530391.00
01/23/2017 12:45,2,1.705,ACTIVE,213.96,354.07,59.991,1485193503,"201051344000648","219011344069620",30.85,10.70,0,336.34,379.32,53.4,49.6,0.433,613542.2,613542.2,21697,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193538,1530392.00
01/23/2017 12:45,2,1.727,ACTIVE,213.96,355.58,59.996,1485193503,"201051344000569","219011344069620",30.61,12.70,0,336.64,376.31,53.5,49.7,0.438,624242.1,624242.1,21723,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193539,1530393.00
01/23/2017 12:45,2,1.709,ACTIVE,213.74,354.37,59.938,1485193503,"201051344000983","219011344069620",31.01,12.30,0,336.64,376.31,53.7,49.9,0.446,617069.2,617069.2,21850,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193540,1530394.00
01/23/2017 12:45,2,1.729,ACTIVE,214.19,355.28,59.996,1485193503,"201051344001158","219011344069620",30.40,12.00,0,336.34,377.22,53.2,49.4,0.442,605599.1,605599.1,22041,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193541,1530395.00
01/23/2017 12:45,2,1.695,ACTIVE,214.41,355.28,59.991,1485193503,"201051344000576","219011344069620",30.79,11.70,0,337.84,380.22,52.9,49.1,0.433,616198.6,616198.6,21747,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193542,1530396.00
01/23/2017 12:45,2,1.594,ACTIVE,211.93,349.56,59.959,1485193503,"274151322000087","219011344069620",30.16,21.80,0,333.33,363.39,48.7,45.1,0.309,819156.1,819156.1,22061,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485193542,1530397.00
01/23/2017 13:00,2,2.164,ACTIVE,214.64,358.88,59.938,1485194404,"201051344000645","219011344069620",30.53,13.00,0,337.84,388.64,67.0,62.7,0.539,615521.8,615521.8,21721,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194405,1530398.00
01/23/2017 13:00,2,2.023,ACTIVE,212.38,346.86,59.996,1485194404,"274151322000085","219011344069620",29.66,17.00,0,334.54,370.30,60.8,56.7,0.415,845771.2,845771.2,21866,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194406,1530399.00
01/23/2017 13:00,2,2.137,ACTIVE,214.64,359.78,59.954,1485194404,"201051344000633","219011344069620",30.81,12.30,0,335.44,388.94,66.8,62.5,0.561,604767.1,604767.1,22101,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194406,1530400.00
01/23/2017 13:00,2,2.129,ACTIVE,214.64,359.48,59.954,1485194404,"201051344000469","219011344069620",31.07,12.00,0,336.04,389.54,67.0,62.7,0.561,607596.5,607596.5,22073,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194407,1530401.00
01/23/2017 13:00,2,2.074,ACTIVE,212.83,356.48,60.002,1485194404,"201051344000646","219011344069620",30.71,15.00,0,334.54,382.03,64.5,60.3,0.539,603484.1,603484.1,22059,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194408,1530402.00
01/23/2017 13:00,2,2.059,ACTIVE,211.93,346.86,60.023,1485194404,"274151322000052","219011344069620",30.16,18.30,0,333.93,371.21,62.9,58.8,0.433,874041.8,874041.8,21624,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194409,1530403.00
01/23/2017 13:00,2,2.127,ACTIVE,213.51,358.28,59.981,1485194404,"201051344000585","219011344069620",30.75,14.70,0,334.84,383.53,66.3,62.1,0.548,614063.8,614063.8,22118,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194410,1530404.00
01/23/2017 13:00,2,2.066,ACTIVE,212.83,355.88,60.023,1485194404,"201051344001230","219011344069620",30.81,13.70,0,333.93,381.12,64.5,60.3,0.526,606805.3,606805.3,21982,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194411,1530405.00
01/23/2017 13:00,2,2.092,ACTIVE,213.96,358.58,60.002,1485194404,"201051344000582","219011344069620",30.47,13.00,0,336.04,383.83,64.6,60.4,0.521,598764.2,598764.2,22093,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194412,1530406.00
01/23/2017 13:00,2,2.100,ACTIVE,213.06,356.48,60.044,1485194404,"201051344000955","219011344069620",30.77,14.70,0,333.93,382.33,65.5,61.3,0.544,613983.4,613983.4,22051,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194413,1530407.00
01/23/2017 13:00,2,1.354,ACTIVE,212.61,436.13,60.007,1485194404,"274151322000094","219011344069620",40.93,19.80,0,335.14,457.47,56.2,52.3,0.376,719940.4,719940.4,22355,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194414,1530408.00
01/23/2017 13:00,2,2.172,ACTIVE,214.64,359.18,59.996,1485194404,"201051344000579","219011344069620",30.57,14.00,0,337.24,389.84,67.3,63.0,0.557,623047.9,623047.9,21994,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194415,1530409.00
01/23/2017 13:00,2,2.139,ACTIVE,213.06,356.18,59.996,1485194404,"201051344000890","219011344069620",30.51,14.30,0,334.54,382.33,66.0,61.8,0.530,610957.8,610957.8,22120,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194415,1530410.00
01/23/2017 13:00,2,2.100,ACTIVE,213.51,357.38,60.002,1485194404,"201051344000438","219011344069620",30.83,14.00,0,334.84,383.53,65.6,61.4,0.548,612012.7,612012.7,22131,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194416,1530411.00
01/23/2017 13:00,2,2.104,ACTIVE,213.29,351.67,60.018,1485194404,"201051344000417","219011344069620",20.14,14.00,0,334.54,368.50,42.9,39.5,0.354,595695.9,595695.9,22249,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194417,1530412.00
01/23/2017 13:00,2,2.037,ACTIVE,211.93,346.86,59.965,1485194404,"274151322000083","219011344069620",30.40,17.00,0,333.93,371.81,62.7,58.6,0.433,865626.4,865626.4,21661,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194418,1530413.00
01/23/2017 13:00,2,2.172,ACTIVE,212.83,351.97,59.975,1485194404,"274151322000076","219011344069620",30.89,18.00,0,335.74,374.81,67.9,63.6,0.473,922973.9,922973.9,21771,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194419,1530414.00
01/23/2017 13:00,2,2.158,ACTIVE,213.96,358.58,59.986,1485194404,"201051344000868","219011344069620",30.89,11.70,0,335.74,386.83,67.6,63.3,0.539,606101.9,606101.9,22087,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194420,1530415.00
01/23/2017 13:00,2,2.174,ACTIVE,212.38,361.59,59.981,1485194404,"274151322000095","219011344069620",30.53,17.30,0,334.54,373.31,67.2,62.9,0.460,913916.9,913916.9,21838,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194421,1530416.00
01/23/2017 13:00,2,2.189,ACTIVE,214.41,354.97,59.986,1485194404,"201051344000988","219011344069620",19.98,12.70,0,336.34,376.31,44.3,40.8,0.376,568222.9,568222.9,22122,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194422,1530417.00
01/23/2017 13:00,2,2.123,ACTIVE,213.06,356.48,59.991,1485194404,"201051344001025","219011344069620",30.83,13.70,0,335.44,383.53,66.4,62.1,0.539,612219.4,612219.4,22150,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194423,1530418.00
01/23/2017 13:00,2,2.148,ACTIVE,214.19,360.08,59.991,1485194404,"201051344000458","219011344069620",30.85,14.00,0,336.94,388.04,67.2,63.0,0.579,616157.7,616157.7,21861,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194424,1530419.00
01/23/2017 13:00,2,2.107,ACTIVE,214.64,358.28,59.996,1485194404,"201051344000853","219011344069620",31.43,13.30,0,336.94,390.44,67.1,62.9,0.570,614809.5,614809.5,21793,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194425,1530420.00
01/23/2017 13:00,2,2.104,ACTIVE,213.06,356.48,60.023,1485194404,"201051344000685","219011344069620",30.59,13.70,0,334.84,383.23,65.2,61.0,0.557,611296.1,611296.1,22050,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194426,1530421.00
01/23/2017 13:00,2,2.094,ACTIVE,213.51,357.68,59.986,1485194404,"201051344000917","219011344069620",30.63,14.00,0,333.93,383.53,65.0,60.8,0.544,608261.2,608261.2,22063,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194426,1530422.00
01/23/2017 13:00,2,2.105,ACTIVE,213.06,357.08,59.986,1485194404,"201051344001145","219011344069620",30.55,13.30,0,334.54,383.23,65.1,60.9,0.539,614251.4,614251.4,21925,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194427,1530423.00
01/23/2017 13:00,2,2.119,ACTIVE,213.51,356.48,59.965,1485194404,"201051344000651","219011344069620",30.67,13.00,0,336.64,386.53,65.9,61.7,0.539,606846.1,606846.1,22095,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194428,1530424.00
01/23/2017 13:00,2,2.010,ACTIVE,211.70,352.27,59.986,1485194404,"274151322000088","219011344069620",29.96,17.50,0,334.24,370.30,61.0,57.0,0.415,830936.5,830936.5,21778,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194429,1530425.00
01/23/2017 13:00,2,1.422,ACTIVE,212.38,431.32,59.986,1485194404,"274151322000068","219011344069620",39.24,21.50,0,335.44,465.58,56.6,52.8,0.384,721022.2,721022.2,22251,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194430,1530426.00
01/23/2017 13:00,2,2.104,ACTIVE,213.29,356.78,60.012,1485194404,"201051344001135","219011344069620",30.75,14.00,0,334.24,382.63,65.4,61.2,0.544,602458.2,602458.2,22142,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194431,1530427.00
01/23/2017 13:00,2,2.162,ACTIVE,213.51,358.88,59.981,1485194404,"201051344000594","219011344069620",30.85,13.00,0,333.33,385.03,67.6,63.3,0.548,618562.4,618562.4,22033,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194432,1530428.00
01/23/2017 13:00,2,2.127,ACTIVE,213.29,357.38,59.975,1485194404,"201051344001203","219011344069620",30.67,13.30,0,335.44,384.43,66.1,61.9,0.548,610808.4,610808.4,22144,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194433,1530429.00
01/23/2017 13:00,2,2.027,ACTIVE,211.93,345.96,59.970,1485194404,"274151322000054","219011344069620",30.12,19.00,0,333.93,371.51,61.9,57.8,0.415,847146.0,847146.0,21859,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194434,1530430.00
01/23/2017 13:00,2,2.137,ACTIVE,214.41,357.38,60.002,1485194404,"201051344000867","219011344069620",30.97,13.00,0,335.14,385.93,67.1,62.8,0.539,604959.3,604959.3,22126,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194435,1530431.00
01/23/2017 13:00,2,2.094,ACTIVE,213.29,358.28,59.917,1485194404,"201051344001093","219011344069620",30.97,13.70,0,336.34,383.23,65.7,61.5,0.526,607796.1,607796.1,22064,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194436,1530432.00
01/23/2017 13:00,2,2.129,ACTIVE,213.96,359.18,59.912,1485194404,"201051344000900","219011344069620",30.77,12.30,0,335.74,390.14,66.4,62.1,0.548,623930.8,623930.8,21714,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194437,1530433.00
01/23/2017 13:00,2,2.105,ACTIVE,214.41,359.18,59.933,1485194404,"201051344000648","219011344069620",31.17,11.70,0,335.74,389.84,66.5,62.2,0.539,613554.7,613554.7,21698,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194438,1530434.00
01/23/2017 13:00,2,2.143,ACTIVE,214.41,360.08,60.018,1485194404,"201051344000569","219011344069620",30.85,13.30,0,336.64,389.54,66.9,62.7,0.548,624254.6,624254.6,21724,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194439,1530435.00
01/23/2017 13:00,2,2.139,ACTIVE,214.41,359.78,59.975,1485194404,"201051344000983","219011344069620",30.93,13.70,0,335.14,389.54,67.0,62.7,0.561,617081.7,617081.7,21851,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194440,1530436.00
01/23/2017 13:00,2,2.146,ACTIVE,214.41,359.78,59.938,1485194404,"201051344001158","219011344069620",30.40,13.00,0,336.64,389.54,66.2,61.9,0.544,605611.5,605611.5,22042,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194441,1530437.00
01/23/2017 13:00,2,2.131,ACTIVE,214.64,360.99,60.012,1485194404,"201051344000576","219011344069620",30.71,12.30,0,336.34,389.84,66.4,62.1,0.557,616211.0,616211.0,21748,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194441,1530438.00
01/23/2017 13:00,2,2.047,ACTIVE,211.93,347.16,59.996,1485194404,"274151322000087","219011344069620",30.22,23.30,0,333.33,370.60,62.6,58.5,0.411,819167.5,819167.5,22062,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485194442,1530439.00
01/23/2017 13:15,2,2.211,ACTIVE,214.64,359.48,59.986,1485195303,"201051344000645","219011344069620",30.81,13.30,0,336.64,393.45,69.0,64.7,0.557,615537.8,615537.8,21722,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195305,1530440.00
01/23/2017 13:15,2,2.082,ACTIVE,212.16,351.67,59.970,1485195303,"274151322000085","219011344069620",29.54,18.00,0,335.74,372.71,62.4,58.3,0.424,845785.6,845785.6,21867,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195306,1530441.00
01/23/2017 13:15,2,2.203,ACTIVE,214.41,359.78,59.986,1485195303,"201051344000633","219011344069620",30.67,13.70,0,336.34,393.45,68.5,64.2,0.570,604783.0,604783.0,22102,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195306,1530442.00
01/23/2017 13:15,2,2.215,ACTIVE,214.64,360.69,60.044,1485195303,"201051344000469","219011344069620",30.77,11.30,0,336.34,393.75,69.0,64.7,0.575,607612.5,607612.5,22074,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195307,1530443.00
01/23/2017 13:15,2,2.160,ACTIVE,213.29,357.68,59.996,1485195303,"201051344000646","219011344069620",30.83,16.00,0,333.63,386.53,67.5,63.2,0.561,603499.6,603499.6,22060,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195308,1530444.00
01/23/2017 13:15,2,2.109,ACTIVE,212.38,348.36,60.023,1485195303,"274151322000052","219011344069620",30.18,20.00,0,334.84,373.91,64.5,60.3,0.451,874056.7,874056.7,21625,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195309,1530445.00
01/23/2017 13:15,2,2.219,ACTIVE,213.96,359.18,59.996,1485195303,"201051344000585","219011344069620",30.87,15.50,0,336.64,390.74,69.3,65.0,0.579,614079.7,614079.7,22119,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195310,1530446.00
01/23/2017 13:15,2,2.166,ACTIVE,213.29,356.48,60.039,1485195303,"201051344001230","219011344069620",30.81,15.00,0,333.93,384.73,67.6,63.3,0.557,606820.8,606820.8,21983,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195311,1530447.00
01/23/2017 13:15,2,2.193,ACTIVE,213.96,360.08,59.991,1485195303,"201051344000582","219011344069620",30.42,13.30,0,336.34,391.34,67.6,63.3,0.544,598779.8,598779.8,22094,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195312,1530448.00
01/23/2017 13:15,2,2.174,ACTIVE,213.06,357.08,59.981,1485195303,"201051344000955","219011344069620",30.99,15.30,0,334.84,385.33,68.2,63.9,0.570,613999.1,613999.1,22052,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195313,1530449.00
01/23/2017 13:15,2,1.385,ACTIVE,212.38,442.44,59.975,1485195303,"274151322000094","219011344069620",40.95,21.30,0,406.07,470.69,57.3,53.4,0.393,719953.7,719953.7,22356,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195314,1530450.00
01/23/2017 13:15,2,2.193,ACTIVE,214.87,359.78,59.944,1485195303,"201051344000579","219011344069620",30.93,15.00,0,336.64,392.85,68.7,64.4,0.570,623063.9,623063.9,21995,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195315,1530451.00
01/23/2017 13:15,2,2.221,ACTIVE,213.06,357.08,60.023,1485195303,"201051344000890","219011344069620",30.63,15.80,0,334.54,386.53,69.0,64.6,0.557,610973.7,610973.7,22121,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195316,1530452.00
01/23/2017 13:15,2,2.186,ACTIVE,213.51,357.68,59.922,1485195303,"201051344000438","219011344069620",30.81,15.00,0,336.04,390.14,68.2,63.9,0.570,612028.4,612028.4,22132,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195317,1530453.00
01/23/2017 13:15,2,2.223,ACTIVE,213.51,352.27,59.981,1485195303,"201051344000417","219011344069620",19.82,15.30,0,335.44,371.21,44.6,41.2,0.367,595706.0,595706.0,22250,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195318,1530454.00
01/23/2017 13:15,2,2.098,ACTIVE,211.93,361.89,59.949,1485195303,"274151322000083","219011344069620",30.10,18.70,0,334.54,373.61,64.0,59.8,0.451,865641.2,865641.2,21662,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195319,1530455.00
01/23/2017 13:15,2,2.205,ACTIVE,212.83,362.79,59.975,1485195303,"274151322000076","219011344069620",30.93,20.30,0,336.34,376.62,69.1,64.8,0.482,922989.9,922989.9,21772,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195320,1530456.00
01/23/2017 13:15,2,2.230,ACTIVE,213.96,358.58,60.018,1485195303,"201051344000868","219011344069620",30.53,11.70,0,336.64,391.94,69.0,64.7,0.561,606118.0,606118.0,22088,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195320,1530457.00
01/23/2017 13:15,2,2.215,ACTIVE,212.16,348.06,59.996,1485195303,"274151322000095","219011344069620",30.59,19.00,0,334.54,376.01,68.6,64.3,0.473,913932.8,913932.8,21839,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195321,1530458.00
01/23/2017 13:15,2,2.215,ACTIVE,214.64,355.28,60.018,1485195303,"201051344000988","219011344069620",20.18,12.70,0,336.94,377.82,45.3,41.8,0.371,568233.3,568233.3,22123,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195322,1530459.00
01/23/2017 13:15,2,2.189,ACTIVE,213.51,357.38,59.922,1485195303,"201051344001025","219011344069620",31.13,14.70,0,336.04,389.54,69.0,64.7,0.561,612235.3,612235.3,22151,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195323,1530460.00
01/23/2017 13:15,2,2.203,ACTIVE,214.64,360.38,60.018,1485195303,"201051344000458","219011344069620",30.79,14.30,0,337.24,392.55,68.8,64.4,0.583,616173.7,616173.7,21862,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195324,1530461.00
01/23/2017 13:15,2,2.201,ACTIVE,215.09,362.79,59.970,1485195303,"201051344000853","219011344069620",31.03,13.30,0,335.14,392.55,69.2,64.9,0.579,614825.5,614825.5,21794,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195325,1530462.00
01/23/2017 13:15,2,2.178,ACTIVE,213.51,359.18,59.975,1485195303,"201051344000685","219011344069620",30.71,14.30,0,334.84,388.64,67.8,63.5,0.575,611311.7,611311.7,22051,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195326,1530463.00
01/23/2017 13:15,2,2.182,ACTIVE,213.74,359.18,59.949,1485195303,"201051344000917","219011344069620",30.71,14.70,0,335.14,391.34,67.9,63.6,0.557,608276.8,608276.8,22064,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195327,1530464.00
01/23/2017 13:15,2,2.156,ACTIVE,213.29,357.08,60.023,1485195303,"201051344001145","219011344069620",30.99,14.00,0,335.44,389.54,67.7,63.4,0.561,614266.9,614266.9,21926,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195328,1530465.00
01/23/2017 13:15,2,2.211,ACTIVE,213.74,359.18,60.018,1485195303,"201051344000651","219011344069620",30.63,13.70,0,336.34,390.74,68.6,64.3,0.566,606861.9,606861.9,22096,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195329,1530466.00
01/23/2017 13:15,2,2.045,ACTIVE,212.16,346.56,59.922,1485195303,"274151322000088","219011344069620",29.88,18.70,0,334.84,372.41,62.0,57.9,0.420,830950.8,830950.8,21779,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195329,1530467.00
01/23/2017 13:15,2,1.406,ACTIVE,213.06,442.74,59.975,1485195303,"274151322000068","219011344069620",40.71,23.00,0,406.37,463.78,57.7,53.8,0.398,721035.6,721035.6,22252,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195330,1530468.00
01/23/2017 13:15,2,2.203,ACTIVE,213.51,357.38,59.986,1485195303,"201051344001135","219011344069620",30.49,14.70,0,335.14,388.94,68.0,63.8,0.566,602473.9,602473.9,22143,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195331,1530469.00
01/23/2017 13:15,2,2.205,ACTIVE,213.96,359.18,59.991,1485195303,"201051344000594","219011344069620",30.81,14.30,0,334.24,391.94,68.8,64.5,0.561,618578.4,618578.4,22034,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195332,1530470.00
01/23/2017 13:15,2,2.207,ACTIVE,213.51,357.98,59.981,1485195303,"201051344001203","219011344069620",30.81,14.30,0,336.64,391.04,68.9,64.6,0.575,610824.3,610824.3,22145,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195333,1530471.00
01/23/2017 13:15,2,2.049,ACTIVE,212.83,359.48,60.002,1485195303,"274151322000054","219011344069620",30.04,20.30,0,334.84,373.31,62.3,58.2,0.433,847160.5,847160.5,21860,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195334,1530472.00
01/23/2017 13:15,2,2.199,ACTIVE,214.64,358.88,59.954,1485195303,"201051344000867","219011344069620",30.83,13.30,0,336.94,390.74,68.7,64.4,0.557,604975.3,604975.3,22127,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195335,1530473.00
01/23/2017 13:15,2,2.174,ACTIVE,213.51,358.28,60.012,1485195303,"201051344001093","219011344069620",31.11,14.30,0,336.34,390.14,68.5,64.2,0.544,607811.9,607811.9,22065,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195336,1530474.00
01/23/2017 13:15,2,2.166,ACTIVE,214.41,359.48,60.023,1485195303,"201051344000900","219011344069620",31.21,12.30,0,336.64,393.45,68.5,64.2,0.561,623946.7,623946.7,21715,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195337,1530475.00
01/23/2017 13:15,2,2.168,ACTIVE,214.41,359.48,59.986,1485195303,"201051344000648","219011344069620",31.11,12.30,0,336.64,394.05,68.4,64.1,0.561,613570.6,613570.6,21699,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195338,1530476.00
01/23/2017 13:15,2,2.191,ACTIVE,214.64,361.29,59.991,1485195303,"201051344000569","219011344069620",31.17,13.30,0,336.64,393.15,69.2,64.8,0.575,624270.7,624270.7,21725,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195339,1530477.00
01/23/2017 13:15,2,2.199,ACTIVE,214.41,360.08,59.991,1485195303,"201051344000983","219011344069620",31.07,13.70,0,337.24,393.15,69.3,65.0,0.583,617097.8,617097.8,21852,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195340,1530478.00
01/23/2017 13:15,2,2.199,ACTIVE,214.64,358.88,59.944,1485195303,"201051344001158","219011344069620",30.51,13.70,0,336.64,392.85,68.0,63.7,0.566,605627.3,605627.3,22043,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195341,1530479.00
01/23/2017 13:15,2,2.170,ACTIVE,215.09,361.89,60.002,1485195303,"201051344000576","219011344069620",31.19,12.30,0,335.44,392.85,68.5,64.2,0.566,616227.0,616227.0,21749,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195341,1530480.00
01/23/2017 13:15,2,2.062,ACTIVE,213.06,351.97,59.944,1485195303,"274151322000087","219011344069620",30.10,25.00,0,334.84,372.41,62.9,58.8,0.420,819182.0,819182.0,22063,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485195342,1530481.00
01/23/2017 13:30,2,1.736,ACTIVE,214.19,354.67,59.912,1485196203,"201051344000645","219011344069620",30.47,12.70,0,336.04,393.75,53.6,49.8,0.433,615552.7,615552.7,21723,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196204,1530482.00
01/23/2017 13:30,2,1.627,ACTIVE,212.16,348.06,59.981,1485196203,"274151322000085","219011344069620",29.34,18.70,0,335.14,373.01,48.4,44.7,0.323,845799.0,845799.0,21868,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196205,1530483.00
01/23/2017 13:30,2,1.713,ACTIVE,214.19,355.88,59.959,1485196203,"201051344000633","219011344069620",30.69,13.70,0,336.34,394.05,53.2,49.5,0.442,604797.8,604797.8,22103,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196206,1530484.00
01/23/2017 13:30,2,1.734,ACTIVE,213.96,355.58,59.970,1485196203,"201051344000469","219011344069620",30.67,10.70,0,336.04,394.65,53.9,50.1,0.442,607627.5,607627.5,22075,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196207,1530485.00
01/23/2017 13:30,2,1.738,ACTIVE,212.61,353.47,59.944,1485196203,"201051344000646","219011344069620",30.45,16.70,0,334.84,387.44,53.7,49.9,0.442,603514.3,603514.3,22061,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196208,1530486.00
01/23/2017 13:30,2,1.650,ACTIVE,211.48,354.37,59.949,1485196203,"274151322000052","219011344069620",29.88,21.00,0,334.54,374.81,50.0,46.3,0.331,874070.6,874070.6,21626,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196209,1530487.00
01/23/2017 13:30,2,1.789,ACTIVE,213.06,354.07,59.949,1485196203,"201051344000585","219011344069620",30.51,15.80,0,336.34,389.84,55.3,51.5,0.451,614094.9,614094.9,22120,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196210,1530488.00
01/23/2017 13:30,2,1.732,ACTIVE,212.61,351.97,59.933,1485196203,"201051344001230","219011344069620",30.67,15.30,0,333.63,385.63,53.9,50.1,0.438,606835.6,606835.6,21984,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196211,1530489.00
01/23/2017 13:30,2,1.754,ACTIVE,213.29,353.47,59.981,1485196203,"201051344000582","219011344069620",30.16,13.70,0,335.74,390.14,53.6,49.8,0.429,598794.5,598794.5,22095,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196212,1530490.00
01/23/2017 13:30,2,1.752,ACTIVE,212.38,352.27,59.965,1485196203,"201051344000955","219011344069620",30.57,15.50,0,334.24,386.23,54.3,50.5,0.442,614014.0,614014.0,22053,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196213,1530491.00
01/23/2017 13:30,2,1.105,ACTIVE,211.48,422.90,59.938,1485196203,"274151322000094","219011344069620",39.44,21.80,0,404.57,462.28,44.3,40.8,0.301,719966.0,719966.0,22357,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196214,1530492.00
01/23/2017 13:30,2,1.734,ACTIVE,213.96,354.67,59.986,1485196203,"201051344000579","219011344069620",30.43,15.00,0,336.34,393.45,53.5,49.7,0.433,623078.8,623078.8,21996,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196215,1530493.00
01/23/2017 13:30,2,1.752,ACTIVE,212.38,351.67,59.959,1485196203,"201051344000890","219011344069620",30.89,15.80,0,334.24,387.44,54.9,51.0,0.433,610988.8,610988.8,22122,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196216,1530494.00
01/23/2017 13:30,2,1.746,ACTIVE,213.06,353.47,59.970,1485196203,"201051344000438","219011344069620",30.53,15.00,0,335.44,388.04,54.0,50.2,0.438,612043.3,612043.3,22133,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196217,1530495.00
01/23/2017 13:30,2,1.758,ACTIVE,213.06,348.66,59.970,1485196203,"201051344000417","219011344069620",19.90,15.80,0,335.14,372.11,35.4,32.2,0.287,595715.6,595715.6,22251,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196218,1530496.00
01/23/2017 13:30,2,1.609,ACTIVE,211.70,354.07,59.970,1485196203,"274151322000083","219011344069620",30.16,19.30,0,334.54,373.91,49.1,45.5,0.336,865655.0,865655.0,21663,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196218,1530497.00
01/23/2017 13:30,2,1.705,ACTIVE,212.61,347.76,59.928,1485196203,"274151322000076","219011344069620",30.63,21.30,0,336.04,377.22,52.9,49.1,0.367,923004.8,923004.8,21773,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196219,1530498.00
01/23/2017 13:30,2,1.715,ACTIVE,213.51,353.47,59.959,1485196203,"201051344000868","219011344069620",30.73,11.00,0,336.34,392.55,53.4,49.6,0.429,606132.9,606132.9,22089,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196220,1530499.00
01/23/2017 13:30,2,1.705,ACTIVE,211.70,343.85,59.970,1485196203,"274151322000095","219011344069620",30.43,19.50,0,334.54,376.01,52.6,48.8,0.354,913947.6,913947.6,21840,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196221,1530500.00
01/23/2017 13:30,2,1.729,ACTIVE,213.96,351.37,59.981,1485196203,"201051344000988","219011344069620",19.92,12.30,0,337.24,378.72,34.9,31.7,0.283,568242.9,568242.9,22124,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196222,1530501.00
01/23/2017 13:30,2,1.760,ACTIVE,212.61,352.57,59.928,1485196203,"201051344001025","219011344069620",30.61,15.00,0,336.04,388.34,54.5,50.7,0.433,612250.4,612250.4,22152,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196223,1530502.00
01/23/2017 13:30,2,1.719,ACTIVE,213.74,353.77,60.012,1485196203,"201051344000458","219011344069620",30.38,13.70,0,337.84,393.75,52.9,49.1,0.442,616188.5,616188.5,21863,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196224,1530503.00
01/23/2017 13:30,2,1.707,ACTIVE,214.41,355.28,59.975,1485196203,"201051344000853","219011344069620",30.79,12.70,0,335.44,392.85,53.3,49.5,0.438,614840.4,614840.4,21795,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196225,1530504.00
01/23/2017 13:30,2,1.729,ACTIVE,212.83,353.77,59.959,1485196203,"201051344000685","219011344069620",30.40,14.30,0,336.04,386.83,53.2,49.4,0.455,611326.4,611326.4,22052,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196226,1530505.00
01/23/2017 13:30,2,1.736,ACTIVE,213.06,354.07,59.975,1485196203,"201051344000917","219011344069620",30.42,14.70,0,335.44,389.54,53.5,49.7,0.446,608291.6,608291.6,22065,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196227,1530506.00
01/23/2017 13:30,2,1.730,ACTIVE,212.83,353.17,59.965,1485196203,"201051344001145","219011344069620",30.42,14.30,0,335.74,388.04,53.3,49.5,0.433,614281.7,614281.7,21927,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196227,1530507.00
01/23/2017 13:30,2,1.746,ACTIVE,213.29,354.67,60.007,1485196203,"201051344000651","219011344069620",30.30,13.30,0,335.74,391.04,53.6,49.8,0.433,606876.8,606876.8,22097,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196228,1530508.00
01/23/2017 13:30,2,1.568,ACTIVE,211.70,354.07,59.975,1485196203,"274151322000088","219011344069620",29.60,19.80,0,334.54,373.01,47.0,43.4,0.327,830964.0,830964.0,21780,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196229,1530509.00
01/23/2017 13:30,2,1.059,ACTIVE,212.38,438.83,59.965,1485196203,"274151322000068","219011344069620",40.97,23.80,0,406.07,466.49,43.7,40.3,0.287,721047.9,721047.9,22253,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196230,1530510.00
01/23/2017 13:30,2,1.738,ACTIVE,212.83,352.27,59.981,1485196203,"201051344001135","219011344069620",30.30,14.70,0,336.04,387.14,53.4,49.6,0.438,602488.7,602488.7,22144,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196231,1530511.00
01/23/2017 13:30,2,1.705,ACTIVE,213.29,351.97,59.959,1485196203,"201051344000594","219011344069620",30.57,14.70,0,335.44,391.34,52.8,49.0,0.424,618593.2,618593.2,22035,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196232,1530512.00
01/23/2017 13:30,2,1.754,ACTIVE,213.06,352.27,59.970,1485196203,"201051344001203","219011344069620",30.38,14.70,0,335.44,390.44,53.9,50.1,0.446,610839.3,610839.3,22146,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196233,1530513.00
01/23/2017 13:30,2,1.580,ACTIVE,211.70,354.97,59.954,1485196203,"274151322000054","219011344069620",29.54,20.30,0,334.24,373.61,47.3,43.7,0.323,847173.8,847173.8,21861,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196234,1530514.00
01/23/2017 13:30,2,1.695,ACTIVE,213.96,353.47,59.975,1485196203,"201051344000867","219011344069620",30.55,13.30,0,337.24,391.94,52.5,48.7,0.415,604990.1,604990.1,22128,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196235,1530515.00
01/23/2017 13:30,2,1.715,ACTIVE,213.29,354.07,59.981,1485196203,"201051344001093","219011344069620",30.95,14.30,0,336.64,389.24,53.8,50.0,0.424,607826.8,607826.8,22066,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196236,1530516.00
01/23/2017 13:30,2,1.662,ACTIVE,213.74,353.77,59.949,1485196203,"201051344000900","219011344069620",30.79,11.70,0,336.94,394.05,51.9,48.2,0.420,623961.3,623961.3,21716,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196237,1530517.00
01/23/2017 13:30,2,1.693,ACTIVE,213.96,354.07,59.981,1485196203,"201051344000648","219011344069620",30.42,12.00,0,336.64,394.05,52.2,48.5,0.420,613585.2,613585.2,21700,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196238,1530518.00
01/23/2017 13:30,2,1.676,ACTIVE,213.96,354.37,59.986,1485196203,"201051344000569","219011344069620",30.97,13.00,0,337.54,393.75,52.6,48.9,0.433,624285.5,624285.5,21726,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196239,1530519.00
01/23/2017 13:30,2,1.691,ACTIVE,213.96,354.07,59.975,1485196203,"201051344000983","219011344069620",30.67,13.00,0,337.24,393.75,52.6,48.8,0.438,617112.6,617112.6,21853,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196240,1530520.00
01/23/2017 13:30,2,1.662,ACTIVE,214.19,354.07,59.975,1485196203,"201051344001158","219011344069620",30.61,13.30,0,336.64,394.05,51.5,47.8,0.420,605641.9,605641.9,22044,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196240,1530521.00
01/23/2017 13:30,2,1.674,ACTIVE,214.41,355.58,60.023,1485196203,"201051344000576","219011344069620",30.77,11.70,0,335.74,393.75,52.2,48.4,0.424,616241.7,616241.7,21750,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196241,1530522.00
01/23/2017 13:30,2,1.566,ACTIVE,212.38,355.28,59.954,1485196203,"274151322000087","219011344069620",29.96,25.50,0,334.84,372.11,47.6,44.0,0.309,819195.4,819195.4,22064,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485196242,1530523.00
01/23/2017 13:45,2,1.482,ACTIVE,213.96,351.97,60.012,1485197103,"201051344000645","219011344069620",30.49,12.00,0,336.94,378.12,45.8,42.3,0.362,615563.6,615563.6,21724,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197104,1530524.00
