ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 13:45,2,1.395,ACTIVE,211.70,349.86,59.959,1485197103,"274151322000085","219011344069620",29.28,18.30,0,334.54,363.09,41.4,38.0,0.278,845808.7,845808.7,21869,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197105,1530525.00
01/23/2017 13:45,2,1.473,ACTIVE,214.19,353.47,59.975,1485197103,"201051344000633","219011344069620",30.55,13.30,0,334.24,378.12,45.6,42.1,0.376,604808.6,604808.6,22104,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197106,1530526.00
01/23/2017 13:45,2,1.486,ACTIVE,213.96,352.57,59.975,1485197103,"201051344000469","219011344069620",30.57,10.00,0,335.14,377.22,46.1,42.5,0.380,607638.5,607638.5,22076,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197107,1530527.00
01/23/2017 13:45,2,1.475,ACTIVE,212.61,351.37,59.965,1485197103,"201051344000646","219011344069620",30.61,16.30,0,334.24,376.92,45.7,42.2,0.380,603525.2,603525.2,22062,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197108,1530528.00
01/23/2017 13:45,2,1.416,ACTIVE,211.48,346.86,59.959,1485197103,"274151322000052","219011344069620",29.88,21.30,0,333.63,363.69,42.9,39.4,0.287,874080.7,874080.7,21627,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197109,1530529.00
01/23/2017 13:45,2,1.504,ACTIVE,213.06,350.77,59.965,1485197103,"201051344000585","219011344069620",30.99,15.30,0,334.54,376.01,47.3,43.7,0.380,614106.2,614106.2,22121,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197110,1530530.00
01/23/2017 13:45,2,1.471,ACTIVE,212.38,349.56,59.975,1485197103,"201051344001230","219011344069620",30.79,15.00,0,332.43,375.11,45.9,42.4,0.376,606846.6,606846.6,21985,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197111,1530531.00
01/23/2017 13:45,2,1.490,ACTIVE,213.51,351.37,59.975,1485197103,"201051344000582","219011344069620",30.43,13.00,0,334.84,376.31,45.9,42.4,0.358,598805.5,598805.5,22096,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197112,1530532.00
01/23/2017 13:45,2,1.488,ACTIVE,212.38,350.17,59.970,1485197103,"201051344000955","219011344069620",30.83,15.30,0,333.93,376.01,46.5,42.9,0.384,614025.2,614025.2,22054,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197113,1530533.00
01/23/2017 13:45,2,0.947,ACTIVE,212.16,424.11,59.970,1485197103,"274151322000094","219011344069620",39.62,21.80,0,334.54,449.65,38.0,34.7,0.256,719974.9,719974.9,22358,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197114,1530534.00
01/23/2017 13:45,2,1.479,ACTIVE,213.74,351.67,59.975,1485197103,"201051344000579","219011344069620",30.77,14.70,0,335.74,376.62,46.1,42.6,0.371,623089.7,623089.7,21997,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197114,1530535.00
01/23/2017 13:45,2,1.514,ACTIVE,212.61,350.47,59.965,1485197103,"201051344000890","219011344069620",30.69,15.80,0,333.63,376.31,47.1,43.6,0.371,611000.1,611000.1,22123,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197115,1530536.00
01/23/2017 13:45,2,1.480,ACTIVE,212.83,351.37,59.944,1485197103,"201051344000438","219011344069620",30.89,15.00,0,334.54,376.01,46.3,42.8,0.376,612054.4,612054.4,22134,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197116,1530537.00
01/23/2017 13:45,2,1.480,ACTIVE,212.83,346.56,59.965,1485197103,"201051344000417","219011344069620",20.22,15.80,0,334.54,364.59,30.4,27.4,0.234,595722.7,595722.7,22252,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197117,1530538.00
01/23/2017 13:45,2,1.391,ACTIVE,211.70,347.16,59.954,1485197103,"274151322000083","219011344069620",29.92,19.50,0,333.33,363.69,42.2,38.8,0.301,865665.0,865665.0,21664,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197118,1530539.00
01/23/2017 13:45,2,1.451,ACTIVE,212.16,353.47,59.970,1485197103,"274151322000076","219011344069620",30.93,21.00,0,335.14,365.80,45.5,42.0,0.314,923015.6,923015.6,21774,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197119,1530540.00
01/23/2017 13:45,2,1.482,ACTIVE,213.29,350.77,59.954,1485197103,"201051344000868","219011344069620",30.51,10.70,0,335.44,376.01,45.8,42.3,0.367,606143.8,606143.8,22090,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197120,1530541.00
01/23/2017 13:45,2,1.457,ACTIVE,211.93,353.47,59.907,1485197103,"274151322000095","219011344069620",30.49,19.50,0,333.03,365.19,45.1,41.6,0.296,913958.3,913958.3,21841,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197121,1530542.00
01/23/2017 13:45,2,1.441,ACTIVE,213.51,349.86,59.954,1485197103,"201051344000988","219011344069620",20.38,11.70,0,336.34,367.30,29.7,26.8,0.234,568249.9,568249.9,22125,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197122,1530543.00
01/23/2017 13:45,2,1.506,ACTIVE,212.83,350.17,59.928,1485197103,"201051344001025","219011344069620",30.57,14.70,0,334.84,376.92,46.6,43.1,0.376,612261.6,612261.6,22153,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197123,1530544.00
01/23/2017 13:45,2,1.463,ACTIVE,213.51,350.77,59.991,1485197103,"201051344000458","219011344069620",30.59,13.00,0,336.34,376.92,45.4,41.9,0.376,616199.3,616199.3,21864,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197124,1530545.00
01/23/2017 13:45,2,1.471,ACTIVE,214.19,352.57,59.970,1485197103,"201051344000853","219011344069620",30.67,12.00,0,336.34,379.02,45.7,42.2,0.362,614851.4,614851.4,21796,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197124,1530546.00
01/23/2017 13:45,2,1.482,ACTIVE,213.06,351.07,60.007,1485197103,"201051344000685","219011344069620",30.30,14.00,0,334.54,376.92,45.5,42.0,0.380,611337.4,611337.4,22053,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197125,1530547.00
01/23/2017 13:45,2,1.482,ACTIVE,213.29,351.07,59.970,1485197103,"201051344000917","219011344069620",30.43,14.00,0,333.33,376.62,45.7,42.2,0.371,608302.7,608302.7,22066,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197126,1530548.00
01/23/2017 13:45,2,1.480,ACTIVE,212.83,350.47,59.965,1485197103,"201051344001145","219011344069620",30.49,13.70,0,334.54,376.31,45.8,42.2,0.367,614292.7,614292.7,21928,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197127,1530549.00
01/23/2017 13:45,2,1.484,ACTIVE,213.29,351.67,59.965,1485197103,"201051344000651","219011344069620",30.55,13.00,0,334.84,377.22,46.0,42.5,0.371,606887.9,606887.9,22098,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197128,1530550.00
01/23/2017 13:45,2,1.336,ACTIVE,211.48,345.36,59.928,1485197103,"274151322000088","219011344069620",29.76,19.80,0,333.63,362.19,40.3,36.9,0.261,830973.6,830973.6,21781,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197129,1530551.00
01/23/2017 13:45,2,0.932,ACTIVE,212.61,429.52,59.986,1485197103,"274151322000068","219011344069620",40.06,23.80,0,335.74,451.46,37.8,34.5,0.247,721056.9,721056.9,22254,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197130,1530552.00
01/23/2017 13:45,2,1.480,ACTIVE,212.83,349.86,59.965,1485197103,"201051344001135","219011344069620",30.55,14.30,0,334.84,375.11,45.8,42.3,0.371,602499.7,602499.7,22145,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197131,1530553.00
01/23/2017 13:45,2,1.451,ACTIVE,213.06,351.07,59.970,1485197103,"201051344000594","219011344069620",30.79,14.70,0,333.63,376.31,45.3,41.8,0.358,618604.1,618604.1,22036,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197132,1530554.00
01/23/2017 13:45,2,1.467,ACTIVE,213.06,350.77,60.002,1485197103,"201051344001203","219011344069620",30.99,14.30,0,335.44,376.92,46.0,42.5,0.376,610850.4,610850.4,22147,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197133,1530555.00
01/23/2017 13:45,2,1.355,ACTIVE,212.16,351.07,59.975,1485197103,"274151322000054","219011344069620",29.68,19.80,0,333.33,363.39,40.8,37.4,0.265,847183.5,847183.5,21862,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197134,1530556.00
01/23/2017 13:45,2,1.443,ACTIVE,213.74,350.77,59.981,1485197103,"201051344000867","219011344069620",30.77,12.70,0,335.44,375.71,45.0,41.6,0.358,605000.9,605000.9,22129,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197135,1530557.00
01/23/2017 13:45,2,1.492,ACTIVE,213.06,351.37,59.949,1485197103,"201051344001093","219011344069620",30.61,13.70,0,335.14,375.11,46.3,42.8,0.367,607838.0,607838.0,22067,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197136,1530558.00
01/23/2017 13:45,2,1.420,ACTIVE,213.51,351.67,59.970,1485197103,"201051344000900","219011344069620",30.69,11.00,0,335.74,376.01,44.2,40.8,0.358,623972.0,623972.0,21717,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197137,1530559.00
01/23/2017 13:45,2,1.447,ACTIVE,213.74,351.37,60.012,1485197103,"201051344000648","219011344069620",30.51,11.30,0,336.94,380.22,44.8,41.3,0.358,613596.0,613596.0,21701,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197138,1530560.00
01/23/2017 13:45,2,1.453,ACTIVE,213.29,351.37,59.970,1485197103,"201051344000569","219011344069620",30.69,12.30,0,336.34,376.62,45.2,41.7,0.362,624296.4,624296.4,21727,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197139,1530561.00
01/23/2017 13:45,2,1.428,ACTIVE,213.74,351.07,59.975,1485197103,"201051344000983","219011344069620",31.15,12.00,0,336.64,376.92,45.0,41.5,0.367,617123.5,617123.5,21854,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197139,1530562.00
01/23/2017 13:45,2,1.436,ACTIVE,213.74,351.37,59.975,1485197103,"201051344001158","219011344069620",30.45,12.70,0,336.34,377.52,44.3,40.8,0.367,605652.5,605652.5,22045,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197140,1530563.00
01/23/2017 13:45,2,1.434,ACTIVE,213.96,352.57,59.970,1485197103,"201051344000576","219011344069620",30.79,11.00,0,336.64,378.42,44.7,41.2,0.362,616252.5,616252.5,21751,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197141,1530564.00
01/23/2017 13:45,2,1.338,ACTIVE,211.93,342.05,59.981,1485197103,"274151322000087","219011344069620",30.04,25.50,0,333.33,362.19,40.7,37.4,0.265,819205.2,819205.2,22065,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485197142,1530565.00
01/23/2017 14:00,2,1.307,ACTIVE,214.19,351.37,60.012,1485198003,"201051344000645","219011344069620",30.28,11.70,0,336.94,372.11,40.1,36.8,0.314,615572.9,615572.9,21725,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198004,1530566.00
01/23/2017 14:00,2,1.211,ACTIVE,212.38,345.36,59.991,1485198003,"274151322000085","219011344069620",29.56,18.00,0,334.24,360.08,36.2,33.0,0.239,845817.1,845817.1,21870,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198005,1530567.00
01/23/2017 14:00,2,1.293,ACTIVE,214.41,351.97,59.991,1485198003,"201051344000633","219011344069620",30.63,13.00,0,335.44,373.61,40.1,36.8,0.331,604817.9,604817.9,22105,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198006,1530568.00
01/23/2017 14:00,2,1.303,ACTIVE,214.19,351.07,60.002,1485198003,"201051344000469","219011344069620",30.71,9.30,0,335.44,371.81,40.5,37.2,0.327,607647.9,607647.9,22077,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198007,1530569.00
01/23/2017 14:00,2,1.297,ACTIVE,213.29,349.86,59.944,1485198003,"201051344000646","219011344069620",30.83,15.80,0,333.33,371.51,40.5,37.2,0.331,603534.6,603534.6,22063,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198008,1530570.00
01/23/2017 14:00,2,1.234,ACTIVE,212.38,351.07,60.023,1485198003,"274151322000052","219011344069620",29.96,20.70,0,333.93,360.69,37.5,34.3,0.256,874089.4,874089.4,21628,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198009,1530571.00
01/23/2017 14:00,2,1.354,ACTIVE,213.51,350.47,60.012,1485198003,"201051344000585","219011344069620",30.47,14.70,0,334.54,370.60,41.8,38.4,0.331,614116.0,614116.0,22122,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198009,1530572.00
01/23/2017 14:00,2,1.305,ACTIVE,213.06,349.26,59.996,1485198003,"201051344001230","219011344069620",30.71,14.30,0,333.33,369.70,40.6,37.3,0.323,606856.1,606856.1,21986,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198010,1530573.00
01/23/2017 14:00,2,1.309,ACTIVE,213.96,350.17,59.996,1485198003,"201051344000582","219011344069620",30.57,12.30,0,334.54,370.90,40.5,37.2,0.318,598815.0,598815.0,22097,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198011,1530574.00
01/23/2017 14:00,2,1.344,ACTIVE,213.29,349.56,60.002,1485198003,"201051344000955","219011344069620",30.24,14.70,0,333.93,370.60,41.2,37.8,0.331,614034.8,614034.8,22055,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198012,1530575.00
01/23/2017 14:00,2,0.824,ACTIVE,212.38,419.60,59.991,1485198003,"274151322000094","219011344069620",39.48,21.50,0,332.73,458.97,33.0,29.9,0.221,719982.4,719982.4,22359,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198013,1530576.00
01/23/2017 14:00,2,1.311,ACTIVE,213.96,350.47,60.023,1485198003,"201051344000579","219011344069620",30.59,14.00,0,336.34,371.81,40.6,37.3,0.323,623099.2,623099.2,21998,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198014,1530577.00
01/23/2017 14:00,2,1.361,ACTIVE,213.29,349.86,59.991,1485198003,"201051344000890","219011344069620",30.30,15.50,0,333.93,370.30,41.8,38.4,0.327,611009.8,611009.8,22124,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198015,1530578.00
01/23/2017 14:00,2,1.305,ACTIVE,213.51,350.77,60.002,1485198003,"201051344000438","219011344069620",31.01,14.30,0,334.54,370.90,41.0,37.6,0.327,612063.9,612063.9,22135,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198016,1530579.00
01/23/2017 14:00,2,1.344,ACTIVE,213.51,347.46,59.965,1485198003,"201051344000417","219011344069620",19.84,15.50,0,333.93,360.38,27.0,24.1,0.217,595728.9,595728.9,22253,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198017,1530580.00
01/23/2017 14:00,2,1.203,ACTIVE,212.38,350.17,59.991,1485198003,"274151322000083","219011344069620",30.22,19.30,0,333.63,360.38,36.9,33.6,0.256,865673.5,865673.5,21665,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198018,1530581.00
01/23/2017 14:00,2,1.283,ACTIVE,212.83,352.57,59.996,1485198003,"274151322000076","219011344069620",30.67,20.70,0,335.44,362.49,39.8,36.5,0.278,923024.9,923024.9,21775,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198019,1530582.00
01/23/2017 14:00,2,1.297,ACTIVE,213.74,350.17,59.986,1485198003,"201051344000868","219011344069620",30.75,10.30,0,335.44,371.51,40.5,37.1,0.314,606153.2,606153.2,22091,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198020,1530583.00
01/23/2017 14:00,2,1.281,ACTIVE,212.16,345.96,59.986,1485198003,"274151322000095","219011344069620",30.36,19.30,0,334.24,361.59,39.5,36.2,0.261,913967.4,913967.4,21842,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198020,1530584.00
01/23/2017 14:00,2,1.305,ACTIVE,213.74,348.66,60.007,1485198003,"201051344000988","219011344069620",19.92,11.00,0,335.14,363.39,26.3,23.5,0.212,568255.8,568255.8,22126,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198021,1530585.00
01/23/2017 14:00,2,1.326,ACTIVE,213.29,349.56,59.991,1485198003,"201051344001025","219011344069620",30.83,14.00,0,333.93,371.21,41.5,38.1,0.327,612271.3,612271.3,22154,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198022,1530586.00
01/23/2017 14:00,2,1.301,ACTIVE,213.74,350.47,59.970,1485198003,"201051344000458","219011344069620",30.47,12.30,0,335.74,370.30,40.1,36.8,0.327,616208.7,616208.7,21865,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198023,1530587.00
01/23/2017 14:00,2,1.297,ACTIVE,214.41,351.07,59.991,1485198003,"201051344000853","219011344069620",30.73,11.30,0,337.54,373.31,40.4,37.1,0.318,614860.8,614860.8,21797,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198024,1530588.00
01/23/2017 14:00,2,1.291,ACTIVE,213.74,350.47,60.055,1485198003,"201051344000685","219011344069620",30.77,13.30,0,333.63,371.21,40.3,36.9,0.336,611346.7,611346.7,22054,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198025,1530589.00
01/23/2017 14:00,2,1.322,ACTIVE,213.74,350.77,59.991,1485198003,"201051344000917","219011344069620",30.34,13.30,0,333.33,371.21,40.6,37.3,0.323,608312.1,608312.1,22067,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198026,1530590.00
01/23/2017 14:00,2,1.299,ACTIVE,213.74,350.17,59.954,1485198003,"201051344001145","219011344069620",30.85,13.00,0,334.84,371.51,40.6,37.3,0.323,614302.2,614302.2,21929,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198027,1530591.00
01/23/2017 14:00,2,1.324,ACTIVE,213.74,350.47,59.944,1485198003,"201051344000651","219011344069620",30.47,12.30,0,335.44,370.90,40.9,37.5,0.327,606897.4,606897.4,22099,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198028,1530592.00
01/23/2017 14:00,2,1.168,ACTIVE,212.16,350.77,59.986,1485198003,"274151322000088","219011344069620",29.78,19.30,0,333.93,359.48,35.2,32.1,0.239,830981.8,830981.8,21782,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198029,1530593.00
01/23/2017 14:00,2,0.844,ACTIVE,213.29,416.29,59.986,1485198003,"274151322000068","219011344069620",39.10,23.50,0,333.93,447.25,33.2,30.1,0.217,721064.6,721064.6,22255,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198030,1530594.00
01/23/2017 14:00,2,1.324,ACTIVE,213.51,349.56,59.986,1485198003,"201051344001135","219011344069620",30.32,13.70,0,334.84,370.30,40.7,37.3,0.327,602509.3,602509.3,22146,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198031,1530595.00
01/23/2017 14:00,2,1.299,ACTIVE,213.51,350.17,59.970,1485198003,"201051344000594","219011344069620",30.49,14.30,0,334.24,370.00,40.2,36.9,0.318,618613.5,618613.5,22037,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198032,1530596.00
01/23/2017 14:00,2,1.324,ACTIVE,213.96,349.86,60.007,1485198003,"201051344001203","219011344069620",30.61,13.70,0,334.54,371.21,41.1,37.7,0.327,610860.0,610860.0,22148,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198032,1530597.00
01/23/2017 14:00,2,1.193,ACTIVE,212.61,350.17,60.023,1485198003,"274151322000054","219011344069620",29.68,19.30,0,334.24,359.78,35.9,32.7,0.243,847191.8,847191.8,21863,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198033,1530598.00
01/23/2017 14:00,2,1.287,ACTIVE,213.96,349.56,59.986,1485198003,"201051344000867","219011344069620",30.71,12.30,0,334.54,370.60,40.1,36.8,0.309,605010.3,605010.3,22130,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198034,1530599.00
01/23/2017 14:00,2,1.316,ACTIVE,213.51,350.47,60.002,1485198003,"201051344001093","219011344069620",31.03,13.30,0,334.84,371.21,41.4,38.1,0.314,607847.6,607847.6,22068,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198035,1530600.00
01/23/2017 14:00,2,1.254,ACTIVE,213.74,351.37,59.949,1485198003,"201051344000900","219011344069620",30.71,10.30,0,335.14,371.51,39.1,35.8,0.318,623981.1,623981.1,21718,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198036,1530601.00
01/23/2017 14:00,2,1.287,ACTIVE,213.96,350.47,59.991,1485198003,"201051344000648","219011344069620",30.61,10.70,0,336.04,370.90,39.9,36.6,0.314,613605.4,613605.4,21702,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198037,1530602.00
01/23/2017 14:00,2,1.293,ACTIVE,213.96,351.07,59.954,1485198003,"201051344000569","219011344069620",30.69,11.70,0,336.04,370.90,40.2,36.9,0.318,624305.8,624305.8,21728,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198038,1530603.00
01/23/2017 14:00,2,1.281,ACTIVE,214.19,350.77,59.986,1485198003,"201051344000983","219011344069620",30.85,11.70,0,334.84,370.90,40.0,36.7,0.323,617132.9,617132.9,21855,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198039,1530604.00
01/23/2017 14:00,2,1.283,ACTIVE,214.19,351.07,59.986,1485198003,"201051344001158","219011344069620",30.22,12.00,0,336.34,371.81,39.3,36.0,0.318,605661.7,605661.7,22046,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198040,1530605.00
01/23/2017 14:00,2,1.273,ACTIVE,214.19,351.67,59.981,1485198003,"201051344000576","219011344069620",30.83,10.30,0,335.44,372.41,39.8,36.5,0.309,616261.8,616261.8,21752,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198041,1530606.00
01/23/2017 14:00,2,1.176,ACTIVE,212.61,346.56,59.986,1485198003,"274151322000087","219011344069620",30.16,24.50,0,334.24,358.88,36.0,32.8,0.234,819213.6,819213.6,22066,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198042,1530607.00
01/23/2017 14:15,2,1.125,ACTIVE,213.96,349.26,59.954,1485198903,"201051344000645","219011344069620",30.65,11.30,0,336.34,369.10,35.0,31.8,0.274,615580.7,615580.7,21726,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198904,1530608.00
01/23/2017 14:15,2,1.047,ACTIVE,212.16,346.56,59.965,1485198903,"274151322000085","219011344069620",29.56,17.50,0,335.14,357.98,31.3,28.3,0.203,845824.0,845824.0,21871,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198905,1530609.00
01/23/2017 14:15,2,1.135,ACTIVE,214.41,350.17,59.959,1485198903,"201051344000633","219011344069620",30.42,12.70,0,335.74,370.00,35.0,31.9,0.278,604825.8,604825.8,22106,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198906,1530610.00
01/23/2017 14:15,2,1.125,ACTIVE,214.19,349.86,59.959,1485198903,"201051344000469","219011344069620",31.05,9.00,0,335.14,367.90,35.4,32.2,0.278,607655.8,607655.8,22078,0,0,0,L,1122011218,0,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198907,1530611.00
01/23/2017 14:15,2,1.148,ACTIVE,213.29,348.96,59.954,1485198903,"201051344000646","219011344069620",30.65,15.30,0,334.24,367.00,35.7,32.5,0.283,603542.7,603542.7,22064,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198908,1530612.00
01/23/2017 14:15,2,1.082,ACTIVE,211.93,349.86,59.959,1485198903,"274151322000052","219011344069620",29.66,19.80,0,334.24,358.88,32.5,29.4,0.221,874096.7,874096.7,21629,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198909,1530613.00
01/23/2017 14:15,2,1.191,ACTIVE,213.51,349.26,59.959,1485198903,"201051344000585","219011344069620",30.57,13.70,0,335.44,368.20,36.9,33.7,0.287,614124.3,614124.3,22123,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198909,1530614.00
01/23/2017 14:15,2,1.156,ACTIVE,213.29,347.16,59.965,1485198903,"201051344001230","219011344069620",30.42,13.70,0,333.63,367.30,35.6,32.5,0.283,606864.1,606864.1,21987,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198910,1530615.00
01/23/2017 14:15,2,1.156,ACTIVE,213.96,349.86,59.965,1485198903,"201051344000582","219011344069620",30.45,12.00,0,336.04,367.90,35.7,32.5,0.278,598823.0,598823.0,22098,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198911,1530616.00
01/23/2017 14:15,2,1.170,ACTIVE,213.29,348.06,59.954,1485198903,"201051344000955","219011344069620",30.73,13.70,0,334.54,367.30,36.4,33.2,0.287,614042.9,614042.9,22056,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198912,1530617.00
01/23/2017 14:15,2,0.709,ACTIVE,212.16,422.30,59.959,1485198903,"274151322000094","219011344069620",39.42,21.00,0,332.13,454.76,28.3,25.4,0.190,719988.7,719988.7,22360,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198913,1530618.00
01/23/2017 14:15,2,1.160,ACTIVE,213.96,349.26,59.933,1485198903,"201051344000579","219011344069620",30.38,13.30,0,336.64,368.50,35.7,32.5,0.274,623107.2,623107.2,21999,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198914,1530619.00
01/23/2017 14:15,2,1.197,ACTIVE,213.06,346.86,60.002,1485198903,"201051344000890","219011344069620",30.45,15.00,0,334.54,368.50,37.0,33.7,0.283,611018.1,611018.1,22125,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198915,1530620.00
01/23/2017 14:15,2,1.164,ACTIVE,213.51,348.66,59.965,1485198903,"201051344000438","219011344069620",30.77,13.30,0,335.74,368.50,36.3,33.1,0.283,612072.0,612072.0,22136,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198916,1530621.00
01/23/2017 14:15,2,1.186,ACTIVE,213.29,344.45,59.970,1485198903,"201051344000417","219011344069620",19.90,15.00,0,335.44,358.88,23.9,21.1,0.181,595734.1,595734.1,22254,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198917,1530622.00
01/23/2017 14:15,2,1.059,ACTIVE,212.16,343.55,59.970,1485198903,"274151322000083","219011344069620",29.80,19.00,0,334.24,358.88,32.0,29.0,0.217,865680.6,865680.6,21666,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198918,1530623.00
01/23/2017 14:15,2,1.121,ACTIVE,212.61,343.25,59.996,1485198903,"274151322000076","219011344069620",30.45,19.80,0,335.14,360.08,34.6,31.4,0.225,923032.6,923032.6,21776,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198919,1530624.00
01/23/2017 14:15,2,1.143,ACTIVE,213.74,349.26,59.970,1485198903,"201051344000868","219011344069620",30.59,10.00,0,335.44,368.50,35.5,32.3,0.274,606161.2,606161.2,22092,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198920,1530625.00
01/23/2017 14:15,2,1.109,ACTIVE,211.70,341.45,59.970,1485198903,"274151322000095","219011344069620",30.40,18.70,0,334.54,358.88,34.2,31.1,0.230,913975.1,913975.1,21843,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198921,1530626.00
01/23/2017 14:15,2,1.143,ACTIVE,213.74,346.86,59.938,1485198903,"201051344000988","219011344069620",19.86,10.70,0,336.04,361.59,23.0,20.3,0.177,568260.8,568260.8,22127,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198922,1530627.00
01/23/2017 14:15,2,1.172,ACTIVE,213.06,346.86,59.959,1485198903,"201051344001025","219011344069620",30.83,13.00,0,334.24,368.20,36.6,33.4,0.283,612279.5,612279.5,22155,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198923,1530628.00
01/23/2017 14:15,2,1.135,ACTIVE,213.74,348.66,59.959,1485198903,"201051344000458","219011344069620",30.63,12.00,0,335.44,367.60,35.2,32.1,0.283,616216.6,616216.6,21866,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198924,1530629.00
01/23/2017 14:15,2,1.137,ACTIVE,214.41,350.47,59.970,1485198903,"201051344000853","219011344069620",30.69,10.70,0,338.14,370.00,35.4,32.2,0.274,614868.7,614868.7,21798,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198924,1530630.00
01/23/2017 14:15,2,1.156,ACTIVE,213.74,349.26,60.012,1485198903,"201051344000685","219011344069620",30.32,13.00,0,335.14,368.50,35.5,32.4,0.292,611354.7,611354.7,22055,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198925,1530631.00
01/23/2017 14:15,2,1.143,ACTIVE,213.96,349.26,59.970,1485198903,"201051344000917","219011344069620",30.95,13.00,0,335.44,368.20,35.8,32.7,0.283,608320.1,608320.1,22068,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198926,1530632.00
01/23/2017 14:15,2,1.168,ACTIVE,213.29,348.06,59.938,1485198903,"201051344001145","219011344069620",30.24,12.70,0,335.44,368.80,35.8,32.7,0.283,614310.2,614310.2,21930,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198927,1530633.00
01/23/2017 14:15,2,1.164,ACTIVE,213.74,349.26,59.970,1485198903,"201051344000651","219011344069620",30.57,12.00,0,335.74,368.20,36.1,32.9,0.278,606905.5,606905.5,22100,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198928,1530634.00
01/23/2017 14:15,2,1.020,ACTIVE,211.70,346.26,59.959,1485198903,"274151322000088","219011344069620",29.56,18.30,0,334.24,357.38,30.5,27.5,0.199,830988.5,830988.5,21783,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198929,1530635.00
01/23/2017 14:15,2,0.721,ACTIVE,213.06,421.10,59.970,1485198903,"274151322000068","219011344069620",39.66,23.00,0,332.73,447.25,29.1,26.2,0.186,721070.9,721070.9,22256,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198930,1530636.00
01/23/2017 14:15,2,1.164,ACTIVE,213.29,347.76,59.928,1485198903,"201051344001135","219011344069620",30.57,12.70,0,333.93,367.30,36.1,32.9,0.278,602517.3,602517.3,22147,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198931,1530637.00
01/23/2017 14:15,2,1.131,ACTIVE,213.74,348.66,59.970,1485198903,"201051344000594","219011344069620",30.81,14.00,0,334.84,367.90,35.4,32.2,0.270,618621.4,618621.4,22038,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198932,1530638.00
01/23/2017 14:15,2,1.174,ACTIVE,213.74,347.76,59.991,1485198903,"201051344001203","219011344069620",30.38,13.30,0,336.64,369.40,36.2,33.0,0.287,610868.2,610868.2,22149,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198933,1530639.00
01/23/2017 14:15,2,1.043,ACTIVE,212.16,344.15,59.970,1485198903,"274151322000054","219011344069620",29.64,18.30,0,334.54,357.98,31.2,28.2,0.203,847198.8,847198.8,21864,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198934,1530640.00
01/23/2017 14:15,2,1.143,ACTIVE,214.19,347.16,59.975,1485198903,"201051344000867","219011344069620",30.40,12.00,0,335.44,368.20,35.2,32.0,0.270,605018.1,605018.1,22131,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198935,1530641.00
01/23/2017 14:15,2,1.168,ACTIVE,213.51,348.96,59.970,1485198903,"201051344001093","219011344069620",31.01,13.00,0,335.44,367.90,36.7,33.5,0.278,607855.9,607855.9,22069,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198936,1530642.00
01/23/2017 14:15,2,1.100,ACTIVE,213.74,348.96,59.981,1485198903,"201051344000900","219011344069620",30.57,10.00,0,335.14,368.50,34.0,30.9,0.270,623988.7,623988.7,21719,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198936,1530643.00
01/23/2017 14:15,2,1.135,ACTIVE,213.74,348.06,59.981,1485198903,"201051344000648","219011344069620",30.47,10.70,0,337.24,369.10,35.1,32.0,0.274,613613.2,613613.2,21703,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198937,1530644.00
01/23/2017 14:15,2,1.133,ACTIVE,213.96,348.96,60.002,1485198903,"201051344000569","219011344069620",30.85,11.00,0,336.04,368.80,35.4,32.2,0.274,624313.8,624313.8,21729,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198938,1530645.00
01/23/2017 14:15,2,1.123,ACTIVE,213.74,348.66,59.949,1485198903,"201051344000983","219011344069620",30.91,11.00,0,336.04,367.60,35.2,32.0,0.274,617140.8,617140.8,21856,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198939,1530646.00
01/23/2017 14:15,2,1.115,ACTIVE,213.96,348.36,59.981,1485198903,"201051344001158","219011344069620",30.42,11.70,0,336.64,368.80,34.4,31.3,0.278,605669.4,605669.4,22047,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198940,1530647.00
01/23/2017 14:15,2,1.139,ACTIVE,214.41,350.77,59.975,1485198903,"201051344000576","219011344069620",30.16,10.00,0,336.64,368.80,34.8,31.7,0.270,616269.6,616269.6,21753,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198941,1530648.00
01/23/2017 14:15,2,1.041,ACTIVE,212.16,345.06,60.018,1485198903,"274151322000087","219011344069620",29.78,23.50,0,334.24,357.08,31.4,28.4,0.190,819220.5,819220.5,22067,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485198942,1530649.00
01/23/2017 14:30,2,0.863,ACTIVE,214.19,346.86,59.981,1485199803,"201051344000645","219011344069620",30.42,10.70,0,329.73,366.70,26.7,23.8,0.194,615587.9,615587.9,21727,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199804,1530650.00
01/23/2017 14:30,2,0.785,ACTIVE,212.16,345.06,59.975,1485199803,"274151322000085","219011344069620",29.20,17.00,0,323.41,355.88,23.3,20.5,0.150,845830.3,845830.3,21872,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199805,1530651.00
01/23/2017 14:30,2,0.855,ACTIVE,214.19,348.06,59.959,1485199803,"201051344000633","219011344069620",30.73,12.00,0,326.12,366.10,26.6,23.8,0.199,604832.9,604832.9,22107,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199806,1530652.00
01/23/2017 14:30,2,0.857,ACTIVE,213.74,345.96,59.986,1485199803,"201051344000469","219011344069620",30.99,8.50,0,332.13,365.19,27.0,24.1,0.199,607663.0,607663.0,22079,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199807,1530653.00
01/23/2017 14:30,2,0.869,ACTIVE,213.06,345.36,59.981,1485199803,"201051344000646","219011344069620",30.47,14.30,0,327.92,364.29,26.9,24.0,0.203,603549.9,603549.9,22065,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199808,1530654.00
01/23/2017 14:30,2,0.812,ACTIVE,212.38,345.36,59.981,1485199803,"274151322000052","219011344069620",29.66,19.30,0,323.11,357.08,24.4,21.6,0.141,874103.2,874103.2,21630,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199809,1530655.00
01/23/2017 14:30,2,0.902,ACTIVE,213.74,346.26,59.986,1485199803,"201051344000585","219011344069620",30.42,13.00,0,328.22,365.19,27.8,24.9,0.208,614131.8,614131.8,22124,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199810,1530656.00
01/23/2017 14:30,2,0.861,ACTIVE,213.29,344.76,59.975,1485199803,"201051344001230","219011344069620",30.38,13.00,0,329.43,363.99,26.5,23.7,0.199,606871.3,606871.3,21988,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199810,1530657.00
01/23/2017 14:30,2,0.873,ACTIVE,214.19,346.86,60.002,1485199803,"201051344000582","219011344069620",30.34,11.30,0,327.62,365.49,26.9,24.0,0.190,598830.2,598830.2,22099,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199811,1530658.00
01/23/2017 14:30,2,0.891,ACTIVE,213.06,345.06,59.991,1485199803,"201051344000955","219011344069620",30.47,13.30,0,327.02,364.29,27.5,24.6,0.208,614050.4,614050.4,22057,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199812,1530659.00
01/23/2017 14:30,2,0.523,ACTIVE,212.38,419.60,59.981,1485199803,"274151322000094","219011344069620",39.32,20.30,0,336.04,445.45,20.9,18.3,0.137,719994.3,719994.3,22361,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199813,1530660.00
01/23/2017 14:30,2,0.879,ACTIVE,213.74,345.36,59.959,1485199803,"201051344000579","219011344069620",30.87,12.70,0,331.23,364.89,27.5,24.6,0.199,623114.5,623114.5,22000,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199814,1530661.00
01/23/2017 14:30,2,0.893,ACTIVE,213.06,344.76,60.023,1485199803,"201051344000890","219011344069620",30.79,14.30,0,333.33,364.29,27.9,25.0,0.199,611025.7,611025.7,22126,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199815,1530662.00
01/23/2017 14:30,2,0.875,ACTIVE,213.74,345.96,59.933,1485199803,"201051344000438","219011344069620",30.79,13.00,0,330.33,364.59,27.3,24.5,0.199,612079.4,612079.4,22137,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199816,1530663.00
01/23/2017 14:30,2,0.904,ACTIVE,213.51,342.95,59.991,1485199803,"201051344000417","219011344069620",19.76,14.30,0,325.52,357.08,18.1,15.6,0.128,595738.8,595738.8,22255,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199817,1530664.00
01/23/2017 14:30,2,0.795,ACTIVE,212.16,342.05,59.981,1485199803,"274151322000083","219011344069620",29.46,18.00,0,322.51,356.48,23.7,21.0,0.155,865687.0,865687.0,21667,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199818,1530665.00
01/23/2017 14:30,2,0.832,ACTIVE,213.06,344.76,59.986,1485199803,"274151322000076","219011344069620",30.57,19.00,0,328.52,360.69,25.7,22.9,0.186,923039.6,923039.6,21777,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199819,1530666.00
01/23/2017 14:30,2,0.869,ACTIVE,213.51,345.36,59.965,1485199803,"201051344000868","219011344069620",30.53,9.30,0,328.52,364.89,26.9,24.1,0.199,606168.4,606168.4,22093,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199819,1530667.00
