ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 14:30,2,0.826,ACTIVE,212.38,345.06,59.981,1485199803,"274151322000095","219011344069620",30.22,17.80,0,324.62,360.08,25.3,22.5,0.168,913981.9,913981.9,21844,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199820,1530668.00
01/23/2017 14:30,2,0.871,ACTIVE,213.74,345.36,60.018,1485199803,"201051344000988","219011344069620",19.62,10.00,0,325.22,358.58,17.3,14.8,0.137,568265.3,568265.3,22128,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199821,1530669.00
01/23/2017 14:30,2,0.893,ACTIVE,213.29,344.76,59.954,1485199803,"201051344001025","219011344069620",30.36,12.30,0,329.73,364.59,27.4,24.6,0.199,612286.9,612286.9,22156,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199822,1530670.00
01/23/2017 14:30,2,0.879,ACTIVE,213.51,344.76,59.996,1485199803,"201051344000458","219011344069620",30.38,11.70,0,330.93,364.29,27.0,24.2,0.208,616223.7,616223.7,21867,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199823,1530671.00
01/23/2017 14:30,2,0.871,ACTIVE,214.41,346.86,59.975,1485199803,"201051344000853","219011344069620",30.40,10.30,0,330.33,367.60,26.8,24.0,0.203,614875.9,614875.9,21799,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199824,1530672.00
01/23/2017 14:30,2,0.850,ACTIVE,213.51,345.96,59.991,1485199803,"201051344000685","219011344069620",30.83,12.00,0,327.02,364.89,26.6,23.7,0.208,611361.9,611361.9,22056,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199825,1530673.00
01/23/2017 14:30,2,0.861,ACTIVE,213.51,345.36,59.996,1485199803,"201051344000917","219011344069620",30.67,12.30,0,327.32,365.49,26.8,23.9,0.199,608327.4,608327.4,22069,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199826,1530674.00
01/23/2017 14:30,2,0.869,ACTIVE,213.51,345.06,59.975,1485199803,"201051344001145","219011344069620",30.38,11.70,0,330.33,364.59,26.8,23.9,0.199,614317.5,614317.5,21931,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199827,1530675.00
01/23/2017 14:30,2,0.879,ACTIVE,213.51,346.26,59.970,1485199803,"201051344000651","219011344069620",30.45,11.30,0,326.42,364.89,27.1,24.3,0.199,606912.8,606912.8,22101,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199827,1530676.00
01/23/2017 14:30,2,0.760,ACTIVE,211.93,338.74,59.981,1485199803,"274151322000088","219011344069620",29.40,17.80,0,322.81,358.28,22.6,19.9,0.141,830994.6,830994.6,21784,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199828,1530677.00
01/23/2017 14:30,2,0.543,ACTIVE,212.83,420.50,59.975,1485199803,"274151322000068","219011344069620",39.48,22.00,0,336.34,453.56,21.7,19.0,0.128,721076.6,721076.6,22257,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199829,1530678.00
01/23/2017 14:30,2,0.869,ACTIVE,213.06,344.15,59.975,1485199803,"201051344001135","219011344069620",30.91,12.30,0,325.82,363.99,27.2,24.3,0.194,602524.7,602524.7,22148,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199830,1530679.00
01/23/2017 14:30,2,0.877,ACTIVE,213.29,345.36,59.986,1485199803,"201051344000594","219011344069620",30.38,13.30,0,324.32,364.59,27.0,24.2,0.199,618628.5,618628.5,22039,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199831,1530680.00
01/23/2017 14:30,2,0.889,ACTIVE,213.29,344.45,59.986,1485199803,"201051344001203","219011344069620",30.28,12.30,0,328.52,365.49,27.2,24.4,0.212,610875.5,610875.5,22150,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199832,1530681.00
01/23/2017 14:30,2,0.789,ACTIVE,212.38,344.15,59.991,1485199803,"274151322000054","219011344069620",29.28,17.30,0,323.11,355.88,23.4,20.7,0.137,847205.0,847205.0,21865,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199833,1530682.00
01/23/2017 14:30,2,0.875,ACTIVE,213.74,344.45,59.991,1485199803,"201051344000867","219011344069620",30.38,11.30,0,324.92,364.29,26.9,24.1,0.199,605025.2,605025.2,22132,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199834,1530683.00
01/23/2017 14:30,2,0.895,ACTIVE,213.51,346.26,59.975,1485199803,"201051344001093","219011344069620",30.65,12.30,0,328.82,364.29,27.8,24.9,0.194,607863.3,607863.3,22070,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199836,1530684.00
01/23/2017 14:30,2,0.832,ACTIVE,213.51,346.56,59.991,1485199803,"201051344000900","219011344069620",30.42,9.70,0,330.63,365.19,25.7,22.8,0.199,623995.6,623995.6,21720,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199836,1530685.00
01/23/2017 14:30,2,0.883,ACTIVE,213.74,346.26,60.023,1485199803,"201051344000648","219011344069620",30.28,10.00,0,329.13,366.40,27.1,24.3,0.203,613620.3,613620.3,21704,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199837,1530686.00
01/23/2017 14:30,2,0.877,ACTIVE,213.74,346.26,59.970,1485199803,"201051344000569","219011344069620",30.65,10.70,0,334.24,364.89,27.3,24.4,0.203,624320.9,624320.9,21730,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199838,1530687.00
01/23/2017 14:30,2,0.877,ACTIVE,213.96,345.66,59.981,1485199803,"201051344000983","219011344069620",30.38,10.70,0,330.93,364.89,27.0,24.2,0.203,617147.9,617147.9,21857,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199839,1530688.00
01/23/2017 14:30,2,0.859,ACTIVE,213.74,345.36,59.975,1485199803,"201051344001158","219011344069620",30.18,11.00,0,328.22,364.89,26.3,23.4,0.199,605676.3,605676.3,22048,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199840,1530689.00
01/23/2017 14:30,2,0.871,ACTIVE,214.19,347.46,59.938,1485199803,"201051344000576","219011344069620",30.47,9.70,0,329.73,366.40,26.9,24.1,0.199,616276.7,616276.7,21754,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199841,1530690.00
01/23/2017 14:30,2,0.789,ACTIVE,212.61,341.75,59.981,1485199803,"274151322000087","219011344069620",29.48,22.80,0,323.11,356.78,23.6,20.8,0.150,819226.8,819226.8,22068,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485199842,1530691.00
01/23/2017 14:45,2,1.170,ACTIVE,214.41,349.86,59.965,1485200703,"201051344000645","219011344069620",30.81,10.70,0,335.74,365.80,36.6,33.4,0.283,615595.2,615595.2,21728,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200704,1530692.00
01/23/2017 14:45,2,1.102,ACTIVE,212.83,347.76,59.954,1485200703,"274151322000085","219011344069620",29.46,16.30,0,334.84,356.48,32.9,29.8,0.212,845836.8,845836.8,21873,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200705,1530693.00
01/23/2017 14:45,2,1.170,ACTIVE,214.64,351.07,59.965,1485200703,"201051344000633","219011344069620",30.89,11.70,0,334.84,365.80,36.6,33.4,0.287,604840.3,604840.3,22108,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200706,1530694.00
01/23/2017 14:45,2,1.180,ACTIVE,214.41,349.86,59.970,1485200703,"201051344000469","219011344069620",30.93,8.50,0,333.33,365.19,37.0,33.8,0.292,607670.5,607670.5,22080,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200707,1530695.00
01/23/2017 14:45,2,1.188,ACTIVE,213.06,348.36,59.938,1485200703,"201051344000646","219011344069620",30.89,14.00,0,333.63,363.69,37.2,34.0,0.292,603557.4,603557.4,22066,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200708,1530696.00
01/23/2017 14:45,2,1.125,ACTIVE,212.38,342.65,59.933,1485200703,"274151322000052","219011344069620",29.90,18.70,0,331.53,356.48,34.1,31.0,0.230,874110.0,874110.0,21631,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200709,1530697.00
01/23/2017 14:45,2,1.221,ACTIVE,213.51,348.96,60.002,1485200703,"201051344000585","219011344069620",30.89,13.00,0,334.54,364.29,38.3,35.0,0.301,614139.6,614139.6,22125,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200710,1530698.00
01/23/2017 14:45,2,1.201,ACTIVE,213.06,347.16,59.975,1485200703,"201051344001230","219011344069620",30.42,12.70,0,333.63,362.19,37.0,33.8,0.292,606878.7,606878.7,21989,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200710,1530699.00
01/23/2017 14:45,2,1.199,ACTIVE,213.74,348.96,59.975,1485200703,"201051344000582","219011344069620",30.59,11.30,0,335.14,364.29,37.2,34.0,0.287,598837.7,598837.7,22100,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200711,1530700.00
01/23/2017 14:45,2,1.217,ACTIVE,213.06,347.46,59.922,1485200703,"201051344000955","219011344069620",30.65,12.70,0,333.03,362.79,37.8,34.6,0.292,614058.0,614058.0,22058,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200712,1530701.00
01/23/2017 14:45,2,0.717,ACTIVE,212.38,434.02,59.959,1485200703,"274151322000094","219011344069620",40.95,20.30,0,333.03,450.56,29.5,26.5,0.190,720000.1,720000.1,22362,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200713,1530702.00
01/23/2017 14:45,2,1.180,ACTIVE,214.19,349.56,59.970,1485200703,"201051344000579","219011344069620",31.19,12.70,0,335.44,365.49,37.2,34.0,0.283,623122.1,623122.1,22001,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200714,1530703.00
01/23/2017 14:45,2,1.238,ACTIVE,212.83,347.16,59.970,1485200703,"201051344000890","219011344069620",30.59,14.00,0,333.33,363.69,38.4,35.2,0.292,611033.4,611033.4,22127,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200715,1530704.00
01/23/2017 14:45,2,1.197,ACTIVE,213.51,348.66,59.965,1485200703,"201051344000438","219011344069620",31.11,12.70,0,334.54,364.59,37.8,34.5,0.287,612087.0,612087.0,22138,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200716,1530705.00
01/23/2017 14:45,2,1.248,ACTIVE,213.29,345.66,59.938,1485200703,"201051344000417","219011344069620",19.70,14.00,0,334.24,355.88,24.9,22.1,0.190,595743.7,595743.7,22256,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200717,1530706.00
01/23/2017 14:45,2,1.096,ACTIVE,212.38,343.25,59.959,1485200703,"274151322000083","219011344069620",30.16,17.80,0,331.83,356.18,33.5,30.5,0.221,865693.7,865693.7,21668,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200718,1530707.00
01/23/2017 14:45,2,1.170,ACTIVE,213.29,350.17,59.991,1485200703,"274151322000076","219011344069620",30.63,18.70,0,333.63,357.68,36.3,33.1,0.252,923046.8,923046.8,21778,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200719,1530708.00
01/23/2017 14:45,2,1.199,ACTIVE,213.74,349.86,60.028,1485200703,"201051344000868","219011344069620",30.40,9.70,0,333.63,365.19,36.9,33.7,0.283,606175.8,606175.8,22094,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200720,1530709.00
01/23/2017 14:45,2,1.162,ACTIVE,212.16,341.15,59.975,1485200703,"274151322000095","219011344069620",30.43,17.80,0,332.13,356.78,35.8,32.6,0.239,913989.0,913989.0,21845,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200720,1530710.00
01/23/2017 14:45,2,1.195,ACTIVE,213.96,347.46,59.933,1485200703,"201051344000988","219011344069620",19.88,10.00,0,334.84,358.58,24.1,21.3,0.190,568270.0,568270.0,22129,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200721,1530711.00
01/23/2017 14:45,2,1.221,ACTIVE,212.83,347.16,59.975,1485200703,"201051344001025","219011344069620",30.71,12.30,0,335.14,364.29,38.0,34.8,0.296,612294.6,612294.6,22157,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200722,1530712.00
01/23/2017 14:45,2,1.188,ACTIVE,213.96,348.96,60.007,1485200703,"201051344000458","219011344069620",30.53,11.30,0,334.24,364.59,36.7,33.5,0.296,616231.2,616231.2,21868,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200723,1530713.00
01/23/2017 14:45,2,1.176,ACTIVE,214.41,350.47,59.996,1485200703,"201051344000853","219011344069620",30.93,10.30,0,335.74,367.30,36.9,33.7,0.292,614883.4,614883.4,21800,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200724,1530714.00
01/23/2017 14:45,2,1.197,ACTIVE,213.29,348.96,60.018,1485200703,"201051344000685","219011344069620",30.47,12.00,0,333.63,363.69,37.0,33.8,0.301,611369.3,611369.3,22057,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200725,1530715.00
01/23/2017 14:45,2,1.207,ACTIVE,213.29,348.66,59.965,1485200703,"201051344000917","219011344069620",30.45,12.00,0,333.93,364.59,37.2,34.0,0.296,608334.9,608334.9,22070,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200726,1530716.00
01/23/2017 14:45,2,1.193,ACTIVE,213.06,347.76,59.970,1485200703,"201051344001145","219011344069620",30.87,11.70,0,335.44,364.59,37.3,34.1,0.296,614325.0,614325.0,21932,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200727,1530717.00
01/23/2017 14:45,2,1.209,ACTIVE,213.51,348.96,59.981,1485200703,"201051344000651","219011344069620",30.63,11.00,0,335.14,363.99,37.6,34.3,0.292,606920.4,606920.4,22102,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200728,1530718.00
01/23/2017 14:45,2,1.070,ACTIVE,211.93,340.85,59.975,1485200703,"274151322000088","219011344069620",29.58,17.50,0,334.24,355.28,32.0,29.0,0.208,831000.9,831000.9,21785,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200729,1530719.00
01/23/2017 14:45,2,0.754,ACTIVE,212.83,429.52,59.965,1485200703,"274151322000068","219011344069620",40.12,22.00,0,333.03,454.46,30.5,27.5,0.194,721082.7,721082.7,22258,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200729,1530720.00
01/23/2017 14:45,2,1.209,ACTIVE,213.06,347.46,60.018,1485200703,"201051344001135","219011344069620",30.61,12.00,0,334.24,363.09,37.5,34.3,0.296,602532.3,602532.3,22149,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200730,1530721.00
01/23/2017 14:45,2,1.180,ACTIVE,213.51,348.96,59.981,1485200703,"201051344000594","219011344069620",30.91,13.30,0,333.93,365.49,37.0,33.7,0.292,618636.0,618636.0,22040,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200731,1530722.00
01/23/2017 14:45,2,1.215,ACTIVE,213.29,348.06,59.970,1485200703,"201051344001203","219011344069620",30.61,12.30,0,335.74,365.19,37.7,34.5,0.301,610883.1,610883.1,22151,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200732,1530723.00
01/23/2017 14:45,2,1.088,ACTIVE,212.38,342.35,59.965,1485200703,"274151322000054","219011344069620",29.82,17.00,0,334.54,355.88,32.9,29.8,0.221,847211.5,847211.5,21866,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200733,1530724.00
01/23/2017 14:45,2,1.191,ACTIVE,214.19,348.36,59.965,1485200703,"201051344000867","219011344069620",30.53,11.30,0,334.84,364.29,36.9,33.7,0.283,605032.7,605032.7,22133,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200734,1530725.00
01/23/2017 14:45,2,1.229,ACTIVE,213.29,348.66,59.970,1485200703,"201051344001093","219011344069620",30.65,12.00,0,335.44,363.99,38.2,34.9,0.283,607871.1,607871.1,22071,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200735,1530726.00
01/23/2017 14:45,2,1.154,ACTIVE,214.19,349.86,59.965,1485200703,"201051344000900","219011344069620",30.53,9.70,0,335.44,364.89,35.7,32.6,0.287,624002.8,624002.8,21721,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200736,1530727.00
01/23/2017 14:45,2,1.182,ACTIVE,213.96,349.26,59.975,1485200703,"201051344000648","219011344069620",30.75,10.00,0,334.84,365.19,36.9,33.6,0.287,613627.8,613627.8,21705,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200737,1530728.00
01/23/2017 14:45,2,1.197,ACTIVE,213.96,349.26,59.954,1485200703,"201051344000569","219011344069620",30.43,10.70,0,335.74,365.19,36.9,33.7,0.292,624328.5,624328.5,21731,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200738,1530729.00
01/23/2017 14:45,2,1.168,ACTIVE,213.96,348.96,59.975,1485200703,"201051344000983","219011344069620",31.15,10.70,0,334.54,364.89,36.9,33.7,0.296,617155.4,617155.4,21858,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200739,1530730.00
01/23/2017 14:45,2,1.164,ACTIVE,213.96,348.66,60.028,1485200703,"201051344001158","219011344069620",30.67,11.00,0,335.44,364.89,36.1,33.0,0.287,605683.7,605683.7,22049,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200740,1530731.00
01/23/2017 14:45,2,1.186,ACTIVE,214.41,350.77,59.970,1485200703,"201051344000576","219011344069620",30.42,9.70,0,335.74,366.40,36.6,33.4,0.287,616284.1,616284.1,21755,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200740,1530732.00
01/23/2017 14:45,2,1.090,ACTIVE,212.16,346.26,59.975,1485200703,"274151322000087","219011344069620",29.86,22.00,0,334.84,355.58,33.0,29.9,0.208,819233.4,819233.4,22069,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485200741,1530733.00
01/23/2017 15:00,2,1.314,ACTIVE,214.87,351.67,60.012,1485201603,"201051344000645","219011344069620",30.47,10.70,0,336.64,371.51,40.6,37.3,0.323,615604.3,615604.3,21729,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201604,1530734.00
01/23/2017 15:00,2,1.215,ACTIVE,213.06,343.25,59.981,1485201603,"274151322000085","219011344069620",29.82,16.30,0,335.44,358.88,36.8,33.5,0.239,845844.9,845844.9,21874,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201605,1530735.00
01/23/2017 15:00,2,1.305,ACTIVE,214.87,352.57,59.986,1485201603,"201051344000633","219011344069620",30.71,12.00,0,335.74,371.81,40.7,37.3,0.323,604849.4,604849.4,22109,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201606,1530736.00
01/23/2017 15:00,2,1.311,ACTIVE,214.64,351.37,59.991,1485201603,"201051344000469","219011344069620",30.91,8.50,0,335.74,369.40,41.1,37.7,0.331,607679.7,607679.7,22081,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201607,1530737.00
01/23/2017 15:00,2,1.328,ACTIVE,213.74,350.77,59.986,1485201603,"201051344000646","219011344069620",30.71,14.00,0,333.63,367.90,41.4,38.0,0.331,603566.6,603566.6,22067,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201607,1530738.00
01/23/2017 15:00,2,1.250,ACTIVE,212.83,353.77,59.970,1485201603,"274151322000052","219011344069620",30.02,18.70,0,334.54,359.18,38.0,34.8,0.261,874118.4,874118.4,21632,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201608,1530739.00
01/23/2017 15:00,2,1.369,ACTIVE,214.19,351.67,59.986,1485201603,"201051344000585","219011344069620",30.71,12.70,0,335.14,368.50,42.6,39.2,0.336,614149.1,614149.1,22126,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201609,1530740.00
01/23/2017 15:00,2,1.324,ACTIVE,213.74,349.86,59.986,1485201603,"201051344001230","219011344069620",30.83,12.70,0,332.73,366.70,41.4,38.0,0.336,606888.0,606888.0,21990,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201610,1530741.00
01/23/2017 15:00,2,1.336,ACTIVE,214.41,351.67,59.970,1485201603,"201051344000582","219011344069620",30.57,11.30,0,335.44,369.10,41.4,38.0,0.318,598847.0,598847.0,22101,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201611,1530742.00
01/23/2017 15:00,2,1.326,ACTIVE,213.74,350.47,59.986,1485201603,"201051344000955","219011344069620",31.17,13.00,0,333.03,367.30,41.9,38.5,0.340,614067.4,614067.4,22059,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201612,1530743.00
01/23/2017 15:00,2,0.814,ACTIVE,213.06,429.82,60.007,1485201603,"274151322000094","219011344069620",40.10,20.00,0,333.33,457.77,33.1,30.0,0.225,720007.5,720007.5,22363,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201613,1530744.00
01/23/2017 15:00,2,1.311,ACTIVE,214.87,351.37,60.002,1485201603,"201051344000579","219011344069620",30.95,12.30,0,336.04,370.60,41.1,37.8,0.323,623131.3,623131.3,22002,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201614,1530745.00
01/23/2017 15:00,2,1.355,ACTIVE,213.74,350.77,60.012,1485201603,"201051344000890","219011344069620",31.03,13.70,0,333.03,368.20,42.6,39.2,0.323,611043.0,611043.0,22128,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201615,1530746.00
01/23/2017 15:00,2,1.324,ACTIVE,214.19,351.07,59.991,1485201603,"201051344000438","219011344069620",31.21,12.70,0,334.24,368.80,41.9,38.5,0.331,612096.5,612096.5,22139,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201616,1530747.00
01/23/2017 15:00,2,1.371,ACTIVE,214.19,347.46,59.991,1485201603,"201051344000417","219011344069620",19.92,14.00,0,333.93,358.58,27.6,24.8,0.212,595749.7,595749.7,22257,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201617,1530748.00
01/23/2017 15:00,2,1.227,ACTIVE,212.83,346.56,59.986,1485201603,"274151322000083","219011344069620",30.10,17.80,0,334.54,359.18,37.4,34.2,0.261,865702.0,865702.0,21669,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201618,1530749.00
01/23/2017 15:00,2,1.305,ACTIVE,213.51,351.97,59.975,1485201603,"274151322000076","219011344069620",30.65,18.30,0,334.84,360.99,40.5,37.1,0.274,923055.9,923055.9,21779,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201619,1530750.00
01/23/2017 15:00,2,1.312,ACTIVE,214.19,350.47,59.949,1485201603,"201051344000868","219011344069620",30.69,9.70,0,335.44,369.10,40.8,37.5,0.318,606185.0,606185.0,22095,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201620,1530751.00
01/23/2017 15:00,2,1.299,ACTIVE,212.83,352.57,59.981,1485201603,"274151322000095","219011344069620",30.45,17.50,0,333.33,360.08,40.1,36.7,0.265,913998.0,913998.0,21846,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201621,1530752.00
01/23/2017 15:00,2,1.324,ACTIVE,214.64,349.26,59.949,1485201603,"201051344000988","219011344069620",19.92,10.00,0,335.74,361.59,26.7,23.9,0.212,568275.8,568275.8,22130,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201621,1530753.00
01/23/2017 15:00,2,1.363,ACTIVE,213.96,349.86,59.996,1485201603,"201051344001025","219011344069620",30.63,12.00,0,333.63,368.80,42.3,38.9,0.323,612304.1,612304.1,22158,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201622,1530754.00
01/23/2017 15:00,2,1.311,ACTIVE,214.41,350.47,59.965,1485201603,"201051344000458","219011344069620",30.63,11.30,0,336.04,368.80,40.7,37.4,0.331,616240.4,616240.4,21869,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201623,1530755.00
01/23/2017 15:00,2,1.295,ACTIVE,215.32,352.27,59.986,1485201603,"201051344000853","219011344069620",31.09,10.30,0,336.94,372.71,40.8,37.5,0.327,614892.6,614892.6,21801,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201624,1530756.00
01/23/2017 15:00,2,1.309,ACTIVE,214.19,351.37,59.991,1485201603,"201051344000685","219011344069620",31.03,12.00,0,333.93,368.50,41.2,37.8,0.331,611378.6,611378.6,22058,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201625,1530757.00
01/23/2017 15:00,2,1.346,ACTIVE,214.19,351.37,59.975,1485201603,"201051344000917","219011344069620",30.45,12.00,0,333.33,369.10,41.5,38.1,0.336,608344.2,608344.2,22071,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201626,1530758.00
01/23/2017 15:00,2,1.344,ACTIVE,214.19,351.07,59.996,1485201603,"201051344001145","219011344069620",30.53,11.70,0,334.84,368.80,41.5,38.2,0.323,614334.3,614334.3,21933,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201627,1530759.00
01/23/2017 15:00,2,1.342,ACTIVE,214.41,351.07,59.996,1485201603,"201051344000651","219011344069620",30.71,11.00,0,335.14,368.80,41.8,38.4,0.327,606929.8,606929.8,22103,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201628,1530760.00
01/23/2017 15:00,2,1.193,ACTIVE,212.83,351.37,59.986,1485201603,"274151322000088","219011344069620",29.50,17.00,0,334.24,358.28,35.7,32.5,0.225,831008.9,831008.9,21786,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201629,1530761.00
01/23/2017 15:00,2,0.836,ACTIVE,213.51,425.91,59.991,1485201603,"274151322000068","219011344069620",40.08,21.80,0,334.24,462.58,34.1,31.0,0.225,721090.1,721090.1,22259,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201630,1530762.00
01/23/2017 15:00,2,1.334,ACTIVE,213.96,349.86,59.986,1485201603,"201051344001135","219011344069620",30.79,12.00,0,333.33,367.60,41.6,38.3,0.331,602541.7,602541.7,22150,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201631,1530763.00
01/23/2017 15:00,2,1.307,ACTIVE,214.19,351.37,59.949,1485201603,"201051344000594","219011344069620",30.79,13.00,0,333.93,368.80,40.7,37.4,0.314,618645.2,618645.2,22041,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201632,1530764.00
01/23/2017 15:00,2,1.344,ACTIVE,214.19,350.77,59.996,1485201603,"201051344001203","219011344069620",30.79,12.30,0,334.54,369.40,42.0,38.6,0.340,610892.6,610892.6,22152,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201633,1530765.00
01/23/2017 15:00,2,1.193,ACTIVE,212.83,348.96,59.991,1485201603,"274151322000054","219011344069620",30.16,16.70,0,333.93,358.88,36.4,33.2,0.239,847219.7,847219.7,21867,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201634,1530766.00
01/23/2017 15:00,2,1.311,ACTIVE,214.87,351.37,59.996,1485201603,"201051344000867","219011344069620",30.49,11.30,0,335.74,368.20,40.5,37.2,0.314,605041.9,605041.9,22134,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201635,1530767.00
01/23/2017 15:00,2,1.350,ACTIVE,214.19,351.07,59.996,1485201603,"201051344001093","219011344069620",30.89,12.00,0,334.24,368.50,42.3,38.9,0.323,607880.6,607880.6,22072,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201636,1530768.00
01/23/2017 15:00,2,1.250,ACTIVE,214.64,351.67,59.991,1485201603,"201051344000900","219011344069620",31.19,9.70,0,335.74,369.40,39.5,36.2,0.314,624011.7,624011.7,21722,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201636,1530769.00
01/23/2017 15:00,2,1.299,ACTIVE,214.87,351.67,59.996,1485201603,"201051344000648","219011344069620",30.79,10.00,0,336.34,370.30,40.5,37.2,0.318,613637.0,613637.0,21706,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201637,1530770.00
01/23/2017 15:00,2,1.309,ACTIVE,214.64,351.67,60.002,1485201603,"201051344000569","219011344069620",30.75,10.70,0,336.04,369.10,40.8,37.5,0.323,624337.8,624337.8,21732,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201638,1530771.00
01/23/2017 15:00,2,1.299,ACTIVE,214.64,351.37,59.991,1485201603,"201051344000983","219011344069620",30.85,10.70,0,334.84,368.80,40.6,37.3,0.331,617164.6,617164.6,21859,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201639,1530772.00
01/23/2017 15:00,2,1.293,ACTIVE,214.87,351.97,59.949,1485201603,"201051344001158","219011344069620",30.47,10.70,0,335.14,369.10,39.9,36.6,0.318,605692.7,605692.7,22050,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201640,1530773.00
01/23/2017 15:00,2,1.287,ACTIVE,215.09,352.87,59.996,1485201603,"201051344000576","219011344069620",30.89,9.30,0,336.34,372.41,40.3,37.0,0.323,616293.3,616293.3,21756,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201641,1530774.00
01/23/2017 15:00,2,1.219,ACTIVE,212.83,344.15,59.986,1485201603,"274151322000087","219011344069620",29.56,21.50,0,334.84,358.28,36.5,33.3,0.230,819241.6,819241.6,22070,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485201642,1530775.00
01/23/2017 15:15,2,1.334,ACTIVE,214.64,352.27,59.996,1485202503,"201051344000645","219011344069620",30.77,10.30,0,337.24,371.81,41.6,38.3,0.323,615613.7,615613.7,21730,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202504,1530776.00
01/23/2017 15:15,2,1.246,ACTIVE,212.61,346.56,59.970,1485202503,"274151322000085","219011344069620",29.80,15.80,0,335.14,359.18,37.6,34.4,0.256,845853.3,845853.3,21875,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202505,1530777.00
01/23/2017 15:15,2,1.320,ACTIVE,214.64,352.27,59.981,1485202503,"201051344000633","219011344069620",31.03,11.30,0,336.94,372.71,41.5,38.2,0.336,604858.7,604858.7,22110,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202506,1530778.00
01/23/2017 15:15,2,1.336,ACTIVE,214.64,351.67,59.959,1485202503,"201051344000469","219011344069620",30.89,8.50,0,336.34,370.60,41.9,38.5,0.331,607689.1,607689.1,22082,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202507,1530779.00
01/23/2017 15:15,2,1.342,ACTIVE,212.83,348.96,59.933,1485202503,"201051344000646","219011344069620",30.69,13.30,0,334.84,368.20,41.7,38.3,0.336,603576.0,603576.0,22068,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202508,1530780.00
01/23/2017 15:15,2,1.270,ACTIVE,212.16,349.86,59.970,1485202503,"274151322000052","219011344069620",30.16,18.00,0,334.24,359.48,38.8,35.5,0.256,874127.1,874127.1,21633,0,0,0,L,1151911521,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202509,1530781.00
01/23/2017 15:15,2,1.375,ACTIVE,213.29,348.96,59.975,1485202503,"201051344000585","219011344069620",30.89,12.00,0,334.54,369.40,43.1,39.6,0.340,614158.9,614158.9,22127,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202510,1530782.00
01/23/2017 15:15,2,1.346,ACTIVE,212.61,347.76,59.986,1485202503,"201051344001230","219011344069620",30.65,12.30,0,333.33,368.20,41.8,38.4,0.331,606897.4,606897.4,21991,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202511,1530783.00
01/23/2017 15:15,2,1.344,ACTIVE,213.51,349.26,60.023,1485202503,"201051344000582","219011344069620",30.71,11.00,0,335.44,369.40,41.9,38.5,0.331,598856.4,598856.4,22102,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202512,1530784.00
01/23/2017 15:15,2,1.357,ACTIVE,212.61,347.76,59.970,1485202503,"201051344000955","219011344069620",30.79,12.70,0,334.54,368.20,42.4,39.0,0.345,614077.0,614077.0,22060,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202513,1530785.00
01/23/2017 15:15,2,0.846,ACTIVE,212.61,426.81,59.991,1485202503,"274151322000094","219011344069620",39.76,19.50,0,333.63,463.18,33.9,30.8,0.225,720015.0,720015.0,22364,0,0,0,L,1151911521,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202514,1530786.00
01/23/2017 15:15,2,1.330,ACTIVE,214.41,351.07,60.007,1485202503,"201051344000579","219011344069620",31.15,12.00,0,337.24,370.30,42.0,38.6,0.331,623140.8,623140.8,22003,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202514,1530787.00
01/23/2017 15:15,2,1.373,ACTIVE,212.61,348.36,59.981,1485202503,"201051344000890","219011344069620",30.87,13.30,0,334.24,368.80,43.0,39.5,0.336,611052.7,611052.7,22129,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202515,1530788.00
01/23/2017 15:15,2,1.354,ACTIVE,213.06,348.96,59.986,1485202503,"201051344000438","219011344069620",30.77,12.30,0,335.44,370.00,42.2,38.8,0.340,612106.0,612106.0,22140,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202516,1530789.00
01/23/2017 15:15,2,1.375,ACTIVE,213.06,345.36,59.975,1485202503,"201051344000417","219011344069620",20.00,13.30,0,336.04,360.99,27.9,25.0,0.212,595755.8,595755.8,22258,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202517,1530790.00
01/23/2017 15:15,2,1.244,ACTIVE,212.61,346.26,59.970,1485202503,"274151322000083","219011344069620",30.22,17.50,0,334.24,359.78,38.1,34.8,0.265,865710.6,865710.6,21670,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202518,1530791.00
01/23/2017 15:15,2,1.318,ACTIVE,213.29,351.07,59.975,1485202503,"274151322000076","219011344069620",30.85,18.30,0,335.14,361.59,41.2,37.8,0.283,923065.1,923065.1,21780,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202519,1530792.00
01/23/2017 15:15,2,1.330,ACTIVE,213.51,350.47,59.928,1485202503,"201051344000868","219011344069620",30.81,9.30,0,335.74,369.70,41.5,38.2,0.327,606194.4,606194.4,22096,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202520,1530793.00
01/23/2017 15:15,2,1.316,ACTIVE,212.38,343.85,59.944,1485202503,"274151322000095","219011344069620",30.61,17.30,0,334.54,360.69,40.8,37.5,0.278,914007.2,914007.2,21847,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202521,1530794.00
01/23/2017 15:15,2,1.352,ACTIVE,214.19,349.26,59.975,1485202503,"201051344000988","219011344069620",19.80,9.70,0,336.34,363.39,27.1,24.2,0.221,568281.8,568281.8,22131,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202522,1530795.00
01/23/2017 15:15,2,1.373,ACTIVE,213.06,348.06,59.965,1485202503,"201051344001025","219011344069620",30.61,11.70,0,333.93,368.80,42.6,39.2,0.331,612313.8,612313.8,22159,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202523,1530796.00
01/23/2017 15:15,2,1.332,ACTIVE,214.19,350.47,59.975,1485202503,"201051344000458","219011344069620",30.61,11.30,0,336.94,370.00,41.3,38.0,0.340,616249.8,616249.8,21870,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202524,1530797.00
01/23/2017 15:15,2,1.320,ACTIVE,214.87,352.57,59.965,1485202503,"201051344000853","219011344069620",31.07,10.00,0,338.14,374.51,41.6,38.2,0.331,614902.0,614902.0,21802,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202525,1530798.00
01/23/2017 15:15,2,1.326,ACTIVE,213.29,348.96,59.970,1485202503,"201051344000685","219011344069620",30.89,11.70,0,334.84,369.40,41.5,38.1,0.345,611388.0,611388.0,22059,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202525,1530799.00
01/23/2017 15:15,2,1.338,ACTIVE,213.29,349.56,59.970,1485202503,"201051344000917","219011344069620",30.79,12.00,0,334.24,369.10,41.8,38.4,0.340,608353.7,608353.7,22072,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202526,1530800.00
01/23/2017 15:15,2,1.336,ACTIVE,213.06,349.56,59.975,1485202503,"201051344001145","219011344069620",30.85,11.30,0,336.04,369.40,41.8,38.4,0.327,614343.8,614343.8,21934,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202527,1530801.00
01/23/2017 15:15,2,1.352,ACTIVE,213.06,348.96,60.023,1485202503,"201051344000651","219011344069620",30.65,10.70,0,335.74,370.00,42.0,38.6,0.327,606939.3,606939.3,22104,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202528,1530802.00
01/23/2017 15:15,2,1.195,ACTIVE,212.16,341.45,59.970,1485202503,"274151322000088","219011344069620",29.98,16.70,0,333.93,358.58,36.3,33.1,0.225,831017.0,831017.0,21787,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202529,1530803.00
01/23/2017 15:15,2,0.787,ACTIVE,212.83,449.95,59.965,1485202503,"274151322000068","219011344069620",42.22,21.30,0,334.24,462.28,33.6,30.5,0.217,721097.8,721097.8,22260,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202530,1530804.00
01/23/2017 15:15,2,1.334,ACTIVE,212.61,347.46,59.907,1485202503,"201051344001135","219011344069620",30.91,11.30,0,333.63,368.20,41.8,38.4,0.340,602551.2,602551.2,22151,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202531,1530805.00
01/23/2017 15:15,2,1.311,ACTIVE,213.51,349.86,59.965,1485202503,"201051344000594","219011344069620",31.09,12.70,0,335.74,369.70,41.3,37.9,0.331,618654.6,618654.6,22042,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202532,1530806.00
01/23/2017 15:15,2,1.350,ACTIVE,213.29,348.06,59.954,1485202503,"201051344001203","219011344069620",30.71,11.70,0,335.74,370.00,42.0,38.6,0.336,610902.2,610902.2,22153,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202533,1530807.00
01/23/2017 15:15,2,1.227,ACTIVE,212.38,344.45,59.970,1485202503,"274151322000054","219011344069620",29.80,16.30,0,333.63,359.48,37.0,33.8,0.252,847228.1,847228.1,21868,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202534,1530808.00
01/23/2017 15:15,2,1.309,ACTIVE,214.19,349.86,59.975,1485202503,"201051344000867","219011344069620",30.97,11.00,0,335.44,369.10,41.1,37.7,0.323,605051.3,605051.3,22135,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202534,1530809.00
01/23/2017 15:15,2,1.354,ACTIVE,212.83,349.26,59.975,1485202503,"201051344001093","219011344069620",30.95,11.70,0,334.84,368.80,42.5,39.0,0.331,607890.3,607890.3,22073,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202536,1530810.00
