ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 15:15,2,1.271,ACTIVE,214.19,351.07,59.970,1485202503,"201051344000900","219011344069620",31.13,9.30,0,336.64,370.30,40.1,36.8,0.318,624020.9,624020.9,21723,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202537,1530811.00
01/23/2017 15:15,2,1.318,ACTIVE,214.19,350.17,59.981,1485202503,"201051344000648","219011344069620",30.81,9.70,0,337.24,370.60,41.1,37.8,0.323,613646.4,613646.4,21707,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202537,1530812.00
01/23/2017 15:15,2,1.291,ACTIVE,214.19,350.77,60.002,1485202503,"201051344000569","219011344069620",31.49,10.30,0,337.24,370.00,41.2,37.9,0.327,624347.2,624347.2,21733,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202538,1530813.00
01/23/2017 15:15,2,1.305,ACTIVE,214.41,351.07,59.954,1485202503,"201051344000983","219011344069620",31.11,10.30,0,336.34,370.00,41.2,37.8,0.331,617174.0,617174.0,21860,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202539,1530814.00
01/23/2017 15:15,2,1.289,ACTIVE,214.41,350.77,59.981,1485202503,"201051344001158","219011344069620",30.91,10.30,0,336.34,370.00,40.4,37.1,0.327,605701.9,605701.9,22051,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202540,1530815.00
01/23/2017 15:15,2,1.312,ACTIVE,214.64,351.97,59.917,1485202503,"201051344000576","219011344069620",30.81,9.30,0,337.54,373.91,40.9,37.6,0.318,616302.6,616302.6,21757,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202541,1530816.00
01/23/2017 15:15,2,1.223,ACTIVE,212.83,345.66,59.981,1485202503,"274151322000087","219011344069620",29.88,21.30,0,334.54,358.58,37.0,33.8,0.239,819250.0,819250.0,22071,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485202542,1530817.00
01/23/2017 15:30,2,0.941,ACTIVE,214.41,347.46,59.981,1485203403,"201051344000645","219011344069620",30.63,10.30,0,337.54,370.60,29.2,26.3,0.217,615622.2,615622.2,21731,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203404,1530818.00
01/23/2017 15:30,2,0.879,ACTIVE,212.83,341.45,59.959,1485203403,"274151322000085","219011344069620",29.10,15.50,0,335.44,358.28,25.9,23.1,0.164,845860.8,845860.8,21876,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203405,1530819.00
01/23/2017 15:30,2,0.953,ACTIVE,214.41,348.36,59.981,1485203403,"201051344000633","219011344069620",30.42,11.30,0,335.74,371.21,29.4,26.4,0.225,604867.2,604867.2,22111,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203406,1530820.00
01/23/2017 15:30,2,0.959,ACTIVE,214.19,346.86,59.986,1485203403,"201051344000469","219011344069620",30.49,8.00,0,335.74,368.80,29.7,26.7,0.230,607697.7,607697.7,22083,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203407,1530821.00
01/23/2017 15:30,2,0.973,ACTIVE,212.83,345.36,59.954,1485203403,"201051344000646","219011344069620",30.45,13.00,0,332.43,367.60,30.0,27.1,0.230,603584.7,603584.7,22069,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203408,1530822.00
01/23/2017 15:30,2,0.887,ACTIVE,212.61,342.35,59.975,1485203403,"274151322000052","219011344069620",30.04,17.50,0,333.63,358.88,27.0,24.1,0.181,874134.9,874134.9,21634,0,0,0,L,1151911521,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203409,1530823.00
01/23/2017 15:30,2,0.990,ACTIVE,213.29,346.26,59.981,1485203403,"201051344000585","219011344069620",30.71,12.00,0,333.63,367.90,30.8,27.8,0.230,614167.8,614167.8,22128,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203410,1530824.00
01/23/2017 15:30,2,0.975,ACTIVE,212.83,344.15,59.975,1485203403,"201051344001230","219011344069620",30.16,12.00,0,332.73,366.10,29.8,26.9,0.230,606906.0,606906.0,21992,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203411,1530825.00
01/23/2017 15:30,2,0.975,ACTIVE,213.51,345.96,59.975,1485203403,"201051344000582","219011344069620",30.22,10.70,0,334.24,367.60,29.9,26.9,0.221,598865.0,598865.0,22103,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203412,1530826.00
01/23/2017 15:30,2,0.984,ACTIVE,212.83,344.45,59.991,1485203403,"201051344000955","219011344069620",30.67,12.00,0,331.53,367.00,30.6,27.6,0.239,614085.8,614085.8,22061,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203413,1530827.00
01/23/2017 15:30,2,0.568,ACTIVE,213.29,432.22,59.981,1485203403,"274151322000094","219011344069620",40.55,19.00,0,333.33,460.47,23.4,20.6,0.150,720021.8,720021.8,22365,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203413,1530828.00
01/23/2017 15:30,2,0.957,ACTIVE,214.41,346.56,59.986,1485203403,"201051344000579","219011344069620",30.89,11.70,0,336.34,370.30,30.0,27.0,0.221,623149.4,623149.4,22004,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203414,1530829.00
01/23/2017 15:30,2,0.996,ACTIVE,212.83,344.76,59.981,1485203403,"201051344000890","219011344069620",30.69,13.00,0,333.03,367.60,31.0,28.0,0.230,611061.7,611061.7,22130,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203415,1530830.00
01/23/2017 15:30,2,0.979,ACTIVE,213.29,345.96,59.986,1485203403,"201051344000438","219011344069620",30.65,12.00,0,334.54,367.60,30.4,27.4,0.230,612114.8,612114.8,22141,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203416,1530831.00
01/23/2017 15:30,2,1.000,ACTIVE,213.29,343.25,59.981,1485203403,"201051344000417","219011344069620",19.78,13.00,0,333.33,359.48,20.1,17.4,0.141,595761.5,595761.5,22259,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203417,1530832.00
01/23/2017 15:30,2,0.875,ACTIVE,212.83,344.45,59.981,1485203403,"274151322000083","219011344069620",29.60,16.70,0,334.54,358.58,26.2,23.4,0.181,865718.3,865718.3,21671,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203418,1530833.00
01/23/2017 15:30,2,0.932,ACTIVE,213.51,346.26,60.002,1485203403,"274151322000076","219011344069620",30.16,17.30,0,335.14,360.38,28.5,25.6,0.190,923073.5,923073.5,21781,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203419,1530834.00
01/23/2017 15:30,2,0.947,ACTIVE,213.74,347.16,59.986,1485203403,"201051344000868","219011344069620",30.51,9.30,0,334.84,369.70,29.3,26.4,0.217,606203.0,606203.0,22097,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203420,1530835.00
01/23/2017 15:30,2,0.912,ACTIVE,212.83,345.66,59.981,1485203403,"274151322000095","219011344069620",30.26,16.70,0,334.84,359.48,28.0,25.1,0.186,914015.5,914015.5,21848,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203421,1530836.00
01/23/2017 15:30,2,0.953,ACTIVE,213.96,346.56,59.996,1485203403,"201051344000988","219011344069620",19.56,10.00,0,337.24,361.89,18.9,16.3,0.137,568287.2,568287.2,22132,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203422,1530837.00
01/23/2017 15:30,2,0.982,ACTIVE,212.83,343.85,59.991,1485203403,"201051344001025","219011344069620",30.59,11.30,0,333.93,367.00,30.5,27.5,0.225,612322.6,612322.6,22160,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203423,1530838.00
01/23/2017 15:30,2,0.938,ACTIVE,214.19,346.56,59.986,1485203403,"201051344000458","219011344069620",30.71,11.00,0,337.24,369.10,29.2,26.3,0.225,616258.2,616258.2,21871,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203423,1530839.00
01/23/2017 15:30,2,0.936,ACTIVE,214.87,348.66,59.944,1485203403,"201051344000853","219011344069620",30.73,10.00,0,337.84,370.90,29.2,26.2,0.217,614910.5,614910.5,21803,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203424,1530840.00
01/23/2017 15:30,2,0.945,ACTIVE,213.51,345.96,60.012,1485203403,"201051344000685","219011344069620",30.75,11.30,0,333.93,368.20,29.4,26.5,0.234,611396.6,611396.6,22060,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203425,1530841.00
01/23/2017 15:30,2,0.957,ACTIVE,213.51,345.96,59.986,1485203403,"201051344000917","219011344069620",30.67,11.70,0,333.33,367.60,29.7,26.8,0.225,608362.4,608362.4,22073,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203426,1530842.00
01/23/2017 15:30,2,0.957,ACTIVE,213.29,345.66,59.981,1485203403,"201051344001145","219011344069620",30.65,11.00,0,334.24,367.90,29.8,26.9,0.221,614352.5,614352.5,21935,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203427,1530843.00
01/23/2017 15:30,2,0.963,ACTIVE,213.29,345.36,59.981,1485203403,"201051344000651","219011344069620",30.67,10.30,0,334.84,367.30,29.9,27.0,0.221,606948.0,606948.0,22105,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203428,1530844.00
01/23/2017 15:30,2,0.836,ACTIVE,212.38,342.35,59.986,1485203403,"274151322000088","219011344069620",29.26,16.00,0,334.24,357.68,24.8,22.0,0.159,831024.4,831024.4,21788,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203429,1530845.00
01/23/2017 15:30,2,0.590,ACTIVE,213.51,420.50,59.975,1485203403,"274151322000068","219011344069620",39.70,20.30,0,333.33,460.47,23.7,20.9,0.146,721104.7,721104.7,22261,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203430,1530846.00
01/23/2017 15:30,2,0.975,ACTIVE,212.83,343.85,59.975,1485203403,"201051344001135","219011344069620",30.30,11.00,0,333.63,366.40,30.0,27.0,0.225,602559.9,602559.9,22152,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203431,1530847.00
01/23/2017 15:30,2,0.947,ACTIVE,213.74,346.86,59.981,1485203403,"201051344000594","219011344069620",30.42,12.70,0,334.24,368.50,29.2,26.3,0.217,618663.1,618663.1,22043,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203431,1530848.00
01/23/2017 15:30,2,0.969,ACTIVE,213.29,344.76,59.986,1485203403,"201051344001203","219011344069620",30.53,11.70,0,333.33,368.50,30.0,27.0,0.234,610910.9,610910.9,22154,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203432,1530849.00
01/23/2017 15:30,2,0.854,ACTIVE,212.83,344.76,59.975,1485203403,"274151322000054","219011344069620",29.50,15.50,0,334.54,358.28,25.5,22.7,0.172,847235.5,847235.5,21869,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203433,1530850.00
01/23/2017 15:30,2,0.934,ACTIVE,214.19,345.96,59.975,1485203403,"201051344000867","219011344069620",30.67,11.00,0,335.74,368.80,29.1,26.1,0.212,605059.7,605059.7,22136,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203434,1530851.00
01/23/2017 15:30,2,0.984,ACTIVE,213.29,345.96,60.023,1485203403,"201051344001093","219011344069620",30.69,11.70,0,333.33,367.90,30.6,27.7,0.221,607899.2,607899.2,22074,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203435,1530852.00
01/23/2017 15:30,2,0.898,ACTIVE,213.96,347.76,59.981,1485203403,"201051344000900","219011344069620",30.45,9.30,0,336.34,369.40,27.8,24.9,0.217,624029.0,624029.0,21724,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203436,1530853.00
01/23/2017 15:30,2,0.938,ACTIVE,214.41,347.16,59.970,1485203403,"201051344000648","219011344069620",30.53,9.70,0,336.94,369.10,29.1,26.1,0.217,613654.8,613654.8,21708,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203437,1530854.00
01/23/2017 15:30,2,0.941,ACTIVE,214.41,347.16,59.981,1485203403,"201051344000569","219011344069620",30.63,10.30,0,336.34,370.00,29.2,26.3,0.217,624355.7,624355.7,21734,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203438,1530855.00
01/23/2017 15:30,2,0.926,ACTIVE,214.19,346.86,59.996,1485203403,"201051344000983","219011344069620",30.97,10.00,0,335.74,369.10,29.1,26.1,0.221,617182.4,617182.4,21861,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203439,1530856.00
01/23/2017 15:30,2,0.930,ACTIVE,214.19,347.16,59.986,1485203403,"201051344001158","219011344069620",29.86,10.30,0,336.94,369.40,28.2,25.3,0.212,605710.2,605710.2,22052,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203440,1530857.00
01/23/2017 15:30,2,0.920,ACTIVE,214.64,348.66,59.986,1485203403,"201051344000576","219011344069620",30.79,9.30,0,336.64,371.21,28.8,25.9,0.212,616311.0,616311.0,21758,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203441,1530858.00
01/23/2017 15:30,2,0.859,ACTIVE,213.06,340.55,59.991,1485203403,"274151322000087","219011344069620",29.34,20.30,0,335.44,357.38,25.5,22.7,0.155,819257.5,819257.5,22072,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485203442,1530859.00
01/23/2017 15:45,2,0.811,ACTIVE,214.41,346.26,59.933,1485204303,"201051344000645","219011344069620",30.65,10.00,0,336.64,360.99,25.2,22.4,0.181,615627.9,615627.9,21732,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204305,1530860.00
01/23/2017 15:45,2,0.738,ACTIVE,212.38,340.25,59.959,1485204303,"274151322000085","219011344069620",29.54,15.00,0,331.53,352.27,22.1,19.4,0.137,845865.8,845865.8,21877,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204305,1530861.00
01/23/2017 15:45,2,0.826,ACTIVE,214.41,348.06,60.018,1485204303,"201051344000633","219011344069620",30.28,11.00,0,335.14,362.49,25.4,22.6,0.190,604872.9,604872.9,22112,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204306,1530862.00
01/23/2017 15:45,2,0.836,ACTIVE,214.19,346.86,59.970,1485204303,"201051344000469","219011344069620",30.30,8.00,0,334.54,359.78,25.7,22.9,0.190,607703.5,607703.5,22084,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204307,1530863.00
01/23/2017 15:45,2,0.832,ACTIVE,212.61,343.85,59.949,1485204303,"201051344000646","219011344069620",30.79,12.30,0,332.73,359.18,26.0,23.2,0.194,603590.5,603590.5,22070,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204308,1530864.00
01/23/2017 15:45,2,0.760,ACTIVE,212.38,343.25,59.949,1485204303,"274151322000052","219011344069620",29.98,17.30,0,330.33,352.87,23.1,20.4,0.155,874140.1,874140.1,21635,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204309,1530865.00
01/23/2017 15:45,2,0.865,ACTIVE,213.29,344.45,59.970,1485204303,"201051344000585","219011344069620",30.51,11.30,0,333.03,360.38,26.8,23.9,0.194,614173.8,614173.8,22129,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204310,1530866.00
01/23/2017 15:45,2,0.826,ACTIVE,212.83,343.55,59.965,1485204303,"201051344001230","219011344069620",30.69,11.30,0,332.13,357.98,25.7,22.9,0.190,606911.8,606911.8,21993,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204311,1530867.00
01/23/2017 15:45,2,0.848,ACTIVE,213.51,344.76,59.928,1485204303,"201051344000582","219011344069620",30.20,10.30,0,334.24,359.78,26.0,23.2,0.181,598870.9,598870.9,22104,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204312,1530868.00
01/23/2017 15:45,2,0.846,ACTIVE,212.61,343.85,59.944,1485204303,"201051344000955","219011344069620",31.07,11.70,0,332.73,358.58,26.6,23.8,0.194,614091.8,614091.8,22062,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204313,1530869.00
01/23/2017 15:45,2,0.486,ACTIVE,212.38,429.22,59.981,1485204303,"274151322000094","219011344069620",40.65,18.00,0,336.34,438.23,20.1,17.5,0.124,720026.3,720026.3,22366,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204314,1530870.00
01/23/2017 15:45,2,0.842,ACTIVE,213.96,345.96,59.965,1485204303,"201051344000579","219011344069620",30.71,11.30,0,335.74,360.38,26.2,23.4,0.186,623155.4,623155.4,22005,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204315,1530871.00
01/23/2017 15:45,2,0.873,ACTIVE,212.83,343.85,59.996,1485204303,"201051344000890","219011344069620",30.63,12.70,0,333.03,359.48,27.1,24.2,0.190,611067.8,611067.8,22131,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204316,1530872.00
01/23/2017 15:45,2,0.842,ACTIVE,213.29,344.76,59.959,1485204303,"201051344000438","219011344069620",31.07,11.70,0,333.63,360.08,26.5,23.7,0.190,612120.8,612120.8,22142,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204317,1530873.00
01/23/2017 15:45,2,0.875,ACTIVE,213.29,342.65,59.965,1485204303,"201051344000417","219011344069620",19.78,12.30,0,332.43,353.47,17.5,15.0,0.124,595765.2,595765.2,22260,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204318,1530874.00
01/23/2017 15:45,2,0.752,ACTIVE,212.61,345.06,59.928,1485204303,"274151322000083","219011344069620",29.70,16.30,0,332.73,352.87,22.6,19.9,0.146,865723.3,865723.3,21672,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204319,1530875.00
01/23/2017 15:45,2,0.801,ACTIVE,213.29,342.95,59.959,1485204303,"274151322000076","219011344069620",30.16,16.70,0,333.33,354.07,24.5,21.7,0.168,923079.0,923079.0,21782,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204319,1530876.00
01/23/2017 15:45,2,0.836,ACTIVE,213.74,345.06,59.970,1485204303,"201051344000868","219011344069620",30.26,9.30,0,334.84,360.38,25.6,22.8,0.186,606208.7,606208.7,22098,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204320,1530877.00
01/23/2017 15:45,2,0.787,ACTIVE,212.61,344.15,59.965,1485204303,"274151322000095","219011344069620",30.18,16.00,0,331.83,353.17,24.1,21.3,0.155,914020.9,914020.9,21849,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204321,1530878.00
01/23/2017 15:45,2,0.805,ACTIVE,213.74,345.36,59.975,1485204303,"201051344000988","219011344069620",20.12,9.70,0,335.74,356.48,16.4,13.9,0.128,568290.7,568290.7,22133,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204322,1530879.00
01/23/2017 15:45,2,0.867,ACTIVE,213.06,343.25,59.949,1485204303,"201051344001025","219011344069620",30.24,11.00,0,333.63,359.18,26.6,23.8,0.190,612328.6,612328.6,22161,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204323,1530880.00
01/23/2017 15:45,2,0.838,ACTIVE,213.96,345.36,59.970,1485204303,"201051344000458","219011344069620",30.30,10.70,0,335.74,360.38,25.8,22.9,0.190,616264.0,616264.0,21872,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204324,1530881.00
01/23/2017 15:45,2,0.824,ACTIVE,214.64,347.46,59.965,1485204303,"201051344000853","219011344069620",30.47,9.70,0,337.54,361.59,25.4,22.6,0.190,614916.2,614916.2,21804,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204325,1530882.00
01/23/2017 15:45,2,0.838,ACTIVE,213.29,345.66,59.965,1485204303,"201051344000685","219011344069620",30.43,11.00,0,333.33,360.38,25.8,23.0,0.199,611402.4,611402.4,22061,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204326,1530883.00
01/23/2017 15:45,2,0.844,ACTIVE,213.29,345.66,59.965,1485204303,"201051344000917","219011344069620",30.42,11.30,0,333.03,358.58,26.0,23.2,0.194,608368.2,608368.2,22074,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204327,1530884.00
01/23/2017 15:45,2,0.848,ACTIVE,213.29,345.06,59.981,1485204303,"201051344001145","219011344069620",30.20,10.70,0,333.93,360.08,25.9,23.1,0.194,614358.3,614358.3,21936,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204328,1530885.00
01/23/2017 15:45,2,0.850,ACTIVE,213.06,344.45,59.959,1485204303,"201051344000651","219011344069620",30.51,10.00,0,333.63,359.18,26.3,23.5,0.194,606953.9,606953.9,22106,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204328,1530886.00
01/23/2017 15:45,2,0.719,ACTIVE,212.38,341.15,59.970,1485204303,"274151322000088","219011344069620",29.34,15.50,0,330.93,351.67,21.4,18.7,0.119,831029.1,831029.1,21789,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204329,1530887.00
01/23/2017 15:45,2,0.518,ACTIVE,213.29,421.40,59.970,1485204303,"274151322000068","219011344069620",39.58,19.80,0,336.64,439.74,20.8,18.1,0.124,721109.3,721109.3,22262,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204330,1530888.00
01/23/2017 15:45,2,0.859,ACTIVE,212.61,343.25,59.981,1485204303,"201051344001135","219011344069620",30.20,10.70,0,332.73,358.28,26.3,23.5,0.194,602565.8,602565.8,22153,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204331,1530889.00
01/23/2017 15:45,2,0.822,ACTIVE,213.74,345.96,60.023,1485204303,"201051344000594","219011344069620",30.83,12.30,0,334.54,359.78,25.7,22.9,0.186,618668.9,618668.9,22044,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204332,1530890.00
01/23/2017 15:45,2,0.844,ACTIVE,213.29,344.15,59.986,1485204303,"201051344001203","219011344069620",30.81,11.30,0,333.63,359.48,26.4,23.6,0.199,610916.8,610916.8,22155,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204333,1530891.00
01/23/2017 15:45,2,0.744,ACTIVE,212.38,342.65,59.975,1485204303,"274151322000054","219011344069620",29.48,15.30,0,332.13,352.57,22.2,19.5,0.141,847240.5,847240.5,21870,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204334,1530892.00
01/23/2017 15:45,2,0.830,ACTIVE,214.19,345.06,59.991,1485204303,"201051344000867","219011344069620",30.43,10.70,0,334.84,360.08,25.6,22.8,0.181,605065.5,605065.5,22137,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204335,1530893.00
01/23/2017 15:45,2,0.859,ACTIVE,212.83,344.45,59.981,1485204303,"201051344001093","219011344069620",31.07,11.00,0,333.63,358.28,27.1,24.2,0.186,607905.2,607905.2,22075,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204336,1530894.00
01/23/2017 15:45,2,0.791,ACTIVE,213.74,346.56,59.944,1485204303,"201051344000900","219011344069620",30.16,9.00,0,335.74,360.38,24.2,21.5,0.186,624034.5,624034.5,21725,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204337,1530895.00
01/23/2017 15:45,2,0.836,ACTIVE,214.19,345.96,59.991,1485204303,"201051344000648","219011344069620",30.32,9.30,0,336.04,361.59,25.7,22.9,0.181,613660.6,613660.6,21709,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204338,1530896.00
01/23/2017 15:45,2,0.830,ACTIVE,213.96,345.96,59.996,1485204303,"201051344000569","219011344069620",30.63,10.00,0,336.04,360.38,25.8,23.0,0.190,624361.5,624361.5,21735,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204339,1530897.00
01/23/2017 15:45,2,0.826,ACTIVE,213.96,345.96,59.975,1485204303,"201051344000983","219011344069620",30.69,10.00,0,336.34,360.99,25.7,22.9,0.190,617188.2,617188.2,21862,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204339,1530898.00
01/23/2017 15:45,2,0.809,ACTIVE,213.96,345.66,59.975,1485204303,"201051344001158","219011344069620",30.45,10.00,0,335.74,361.29,25.0,22.2,0.190,605715.7,605715.7,22053,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204340,1530899.00
01/23/2017 15:45,2,0.824,ACTIVE,214.64,347.76,59.981,1485204303,"201051344000576","219011344069620",30.49,9.00,0,336.94,361.59,25.5,22.7,0.181,616316.7,616316.7,21759,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204341,1530900.00
01/23/2017 15:45,2,0.748,ACTIVE,212.83,342.05,59.975,1485204303,"274151322000087","219011344069620",29.54,19.30,0,331.23,351.97,22.4,19.7,0.137,819262.4,819262.4,22073,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485204342,1530901.00
01/23/2017 16:00,2,0.785,ACTIVE,215.09,347.46,59.981,1485205203,"201051344000645","219011344069620",30.06,10.00,0,336.04,358.88,23.9,21.1,0.172,615633.5,615633.5,21733,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205204,1530902.00
01/23/2017 16:00,2,0.695,ACTIVE,213.29,342.35,59.991,1485205203,"274151322000085","219011344069620",29.56,15.00,0,331.83,350.77,20.9,18.2,0.137,845870.7,845870.7,21878,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205205,1530903.00
01/23/2017 16:00,2,0.779,ACTIVE,215.32,348.36,59.986,1485205203,"201051344000633","219011344069620",30.51,11.00,0,335.74,359.78,24.1,21.4,0.172,604878.6,604878.6,22113,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205206,1530904.00
01/23/2017 16:00,2,0.785,ACTIVE,214.87,346.86,59.981,1485205203,"201051344000469","219011344069620",30.65,8.00,0,334.84,358.28,24.4,21.6,0.172,607709.3,607709.3,22085,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205207,1530905.00
01/23/2017 16:00,2,0.803,ACTIVE,213.06,343.55,59.981,1485205203,"201051344000646","219011344069620",30.14,12.00,0,333.03,356.48,24.5,21.7,0.177,603596.3,603596.3,22071,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205208,1530906.00
01/23/2017 16:00,2,0.732,ACTIVE,213.06,342.05,59.975,1485205203,"274151322000052","219011344069620",29.36,16.70,0,331.23,351.37,21.8,19.1,0.141,874145.3,874145.3,21636,0,0,0,L,1151911521,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205209,1530907.00
01/23/2017 16:00,2,0.822,ACTIVE,213.51,344.45,59.975,1485205203,"201051344000585","219011344069620",30.32,11.30,0,334.24,356.48,25.3,22.5,0.186,614179.8,614179.8,22130,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205210,1530908.00
01/23/2017 16:00,2,0.771,ACTIVE,213.29,343.55,59.975,1485205203,"201051344001230","219011344069620",30.95,11.00,0,331.53,355.28,24.2,21.4,0.172,606917.6,606917.6,21994,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205211,1530909.00
01/23/2017 16:00,2,0.797,ACTIVE,213.74,344.76,59.986,1485205203,"201051344000582","219011344069620",30.36,10.00,0,333.63,356.48,24.6,21.8,0.172,598876.7,598876.7,22105,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205212,1530910.00
01/23/2017 16:00,2,0.816,ACTIVE,212.83,343.25,59.975,1485205203,"201051344000955","219011344069620",30.38,11.70,0,332.13,356.48,25.2,22.4,0.177,614097.8,614097.8,22063,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205212,1530911.00
01/23/2017 16:00,2,0.461,ACTIVE,213.29,425.01,59.970,1485205203,"274151322000094","219011344069620",40.26,18.00,0,335.74,437.63,18.7,16.1,0.119,720030.7,720030.7,22367,0,0,0,L,1151911521,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205213,1530912.00
01/23/2017 16:00,2,0.807,ACTIVE,214.64,347.16,59.970,1485205203,"201051344000579","219011344069620",30.32,11.30,0,336.04,358.58,24.8,22.0,0.177,623161.2,623161.2,22006,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205214,1530913.00
01/23/2017 16:00,2,0.822,ACTIVE,213.06,342.65,59.949,1485205203,"201051344000890","219011344069620",30.77,12.30,0,333.03,357.38,25.7,22.8,0.177,611073.9,611073.9,22132,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205215,1530914.00
01/23/2017 16:00,2,0.801,ACTIVE,213.29,344.45,59.933,1485205203,"201051344000438","219011344069620",30.85,11.30,0,333.63,356.78,25.1,22.3,0.177,612126.7,612126.7,22143,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205216,1530915.00
01/23/2017 16:00,2,0.828,ACTIVE,213.51,342.35,59.970,1485205203,"201051344000417","219011344069620",19.72,12.30,0,333.93,351.37,16.6,14.1,0.115,595769.0,595769.0,22261,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205217,1530916.00
01/23/2017 16:00,2,0.709,ACTIVE,213.06,345.36,59.986,1485205203,"274151322000083","219011344069620",29.36,16.00,0,332.43,351.37,21.1,18.5,0.133,865728.3,865728.3,21673,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205218,1530917.00
01/23/2017 16:00,2,0.752,ACTIVE,213.74,342.65,59.938,1485205203,"274151322000076","219011344069620",30.10,16.30,0,333.33,352.57,22.9,20.2,0.146,923084.5,923084.5,21783,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205219,1530918.00
01/23/2017 16:00,2,0.783,ACTIVE,214.64,346.26,59.991,1485205203,"201051344000868","219011344069620",30.49,9.00,0,335.44,357.98,24.2,21.4,0.168,606214.5,606214.5,22099,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205220,1530919.00
01/23/2017 16:00,2,0.738,ACTIVE,213.06,343.25,59.986,1485205203,"274151322000095","219011344069620",30.06,15.80,0,331.83,351.37,22.4,19.7,0.146,914026.2,914026.2,21850,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205221,1530920.00
01/23/2017 16:00,2,0.770,ACTIVE,214.64,345.66,59.975,1485205203,"201051344000988","219011344069620",19.88,9.30,0,334.84,354.07,15.5,13.1,0.115,568294.2,568294.2,22134,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205222,1530921.00
01/23/2017 16:00,2,0.811,ACTIVE,213.29,343.25,59.975,1485205203,"201051344001025","219011344069620",30.40,10.70,0,333.33,356.18,25.0,22.2,0.177,612334.6,612334.6,22162,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205223,1530922.00
01/23/2017 16:00,2,0.791,ACTIVE,214.41,346.26,59.954,1485205203,"201051344000458","219011344069620",30.20,10.70,0,335.44,357.68,24.2,21.5,0.177,616269.7,616269.7,21873,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205223,1530923.00
01/23/2017 16:00,2,0.779,ACTIVE,215.09,347.76,59.970,1485205203,"201051344000853","219011344069620",30.36,9.70,0,336.34,359.78,24.0,21.2,0.172,614921.9,614921.9,21805,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205224,1530924.00
01/23/2017 16:00,2,0.791,ACTIVE,213.51,345.06,59.975,1485205203,"201051344000685","219011344069620",30.38,11.00,0,333.63,357.68,24.3,21.6,0.181,611408.1,611408.1,22062,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205225,1530925.00
01/23/2017 16:00,2,0.795,ACTIVE,213.51,344.76,60.012,1485205203,"201051344000917","219011344069620",30.38,11.00,0,331.83,357.08,24.5,21.7,0.177,608374.0,608374.0,22075,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205226,1530926.00
01/23/2017 16:00,2,0.787,ACTIVE,213.51,344.15,59.986,1485205203,"201051344001145","219011344069620",30.59,10.30,0,334.54,357.68,24.4,21.6,0.172,614364.1,614364.1,21937,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205227,1530927.00
01/23/2017 16:00,2,0.801,ACTIVE,213.51,344.76,59.975,1485205203,"201051344000651","219011344069620",30.49,10.00,0,334.24,356.78,24.8,22.0,0.177,606959.8,606959.8,22107,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205228,1530928.00
01/23/2017 16:00,2,0.674,ACTIVE,212.61,340.55,59.970,1485205203,"274151322000088","219011344069620",29.18,15.30,0,330.63,350.47,19.9,17.3,0.119,831033.8,831033.8,21790,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205229,1530929.00
01/23/2017 16:00,2,0.469,ACTIVE,213.96,431.62,59.986,1485205203,"274151322000068","219011344069620",40.63,19.50,0,336.04,436.73,19.4,16.8,0.115,721113.8,721113.8,22263,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205230,1530930.00
01/23/2017 16:00,2,0.805,ACTIVE,213.29,342.95,59.975,1485205203,"201051344001135","219011344069620",30.24,10.70,0,333.03,355.28,24.7,21.9,0.172,602571.6,602571.6,22154,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205231,1530931.00
01/23/2017 16:00,2,0.793,ACTIVE,214.19,345.96,60.012,1485205203,"201051344000594","219011344069620",30.26,12.00,0,334.24,357.68,24.3,21.5,0.172,618674.6,618674.6,22045,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205232,1530932.00
01/23/2017 16:00,2,0.811,ACTIVE,213.51,343.55,59.965,1485205203,"201051344001203","219011344069620",30.14,11.00,0,334.54,357.08,24.8,22.0,0.190,610922.7,610922.7,22156,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205232,1530933.00
01/23/2017 16:00,2,0.689,ACTIVE,213.06,340.25,59.975,1485205203,"274151322000054","219011344069620",29.64,15.00,0,330.93,350.77,20.8,18.1,0.137,847245.4,847245.4,21871,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205233,1530934.00
01/23/2017 16:00,2,0.789,ACTIVE,214.64,346.26,59.975,1485205203,"201051344000867","219011344069620",30.04,10.30,0,334.84,357.98,24.0,21.3,0.168,605071.2,605071.2,22138,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205234,1530935.00
01/23/2017 16:00,2,0.814,ACTIVE,213.29,343.85,59.981,1485205203,"201051344001093","219011344069620",30.93,11.00,0,333.33,357.68,25.6,22.8,0.177,607911.3,607911.3,22076,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205235,1530936.00
01/23/2017 16:00,2,0.732,ACTIVE,214.64,346.56,59.970,1485205203,"201051344000900","219011344069620",30.57,8.50,0,336.04,358.88,22.7,20.0,0.172,624039.8,624039.8,21726,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205236,1530937.00
01/23/2017 16:00,2,0.781,ACTIVE,214.87,346.86,59.938,1485205203,"201051344000648","219011344069620",30.51,9.30,0,336.04,357.68,24.2,21.4,0.172,613666.3,613666.3,21710,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205238,1530938.00
01/23/2017 16:00,2,0.783,ACTIVE,214.64,346.56,59.975,1485205203,"201051344000569","219011344069620",30.53,9.70,0,336.64,357.98,24.3,21.5,0.172,624367.2,624367.2,21736,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205239,1530939.00
01/23/2017 16:00,2,0.768,ACTIVE,214.64,346.26,59.975,1485205203,"201051344000983","219011344069620",30.97,9.70,0,334.54,357.98,24.1,21.3,0.177,617193.9,617193.9,21863,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205240,1530940.00
01/23/2017 16:00,2,0.750,ACTIVE,214.64,345.96,59.965,1485205203,"201051344001158","219011344069620",30.67,10.00,0,335.44,358.58,23.3,20.6,0.172,605721.3,605721.3,22054,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205240,1530941.00
01/23/2017 16:00,2,0.781,ACTIVE,214.87,347.76,60.007,1485205203,"201051344000576","219011344069620",30.12,9.00,0,336.04,358.58,23.9,21.2,0.172,616322.4,616322.4,21760,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205241,1530942.00
01/23/2017 16:00,2,0.688,ACTIVE,213.06,345.36,59.991,1485205203,"274151322000087","219011344069620",29.82,18.70,0,332.13,350.77,20.8,18.1,0.119,819267.3,819267.3,22074,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485205242,1530943.00
01/23/2017 16:15,2,0.840,ACTIVE,215.32,347.16,59.975,1485206103,"201051344000645","219011344069620",30.30,9.70,0,337.54,358.88,25.8,22.9,0.186,615638.9,615638.9,21734,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206104,1530944.00
01/23/2017 16:15,2,0.762,ACTIVE,212.38,342.35,59.981,1485206103,"274151322000085","219011344069620",29.28,14.70,0,330.33,349.86,22.6,19.9,0.141,845875.4,845875.4,21879,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206105,1530945.00
01/23/2017 16:15,2,0.834,ACTIVE,214.87,348.66,59.991,1485206103,"201051344000633","219011344069620",30.63,11.00,0,336.64,359.78,25.9,23.1,0.190,604884.1,604884.1,22114,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206106,1530946.00
01/23/2017 16:15,2,0.850,ACTIVE,214.87,347.16,59.996,1485206103,"201051344000469","219011344069620",30.43,8.50,0,335.74,357.98,26.2,23.3,0.194,607714.8,607714.8,22086,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206107,1530947.00
01/23/2017 16:15,2,0.840,ACTIVE,213.51,345.36,59.986,1485206103,"201051344000646","219011344069620",30.95,12.30,0,332.73,356.48,26.4,23.5,0.194,603601.9,603601.9,22072,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206108,1530948.00
01/23/2017 16:15,2,0.779,ACTIVE,212.16,343.25,60.007,1485206103,"274151322000052","219011344069620",29.94,16.00,0,330.63,351.07,23.6,20.9,0.155,874150.2,874150.2,21637,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206109,1530949.00
01/23/2017 16:15,2,0.873,ACTIVE,213.74,345.96,59.938,1485206103,"201051344000585","219011344069620",30.77,11.70,0,333.03,357.08,27.2,24.3,0.199,614185.6,614185.6,22131,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206110,1530950.00
01/23/2017 16:15,2,0.842,ACTIVE,213.29,344.76,60.039,1485206103,"201051344001230","219011344069620",30.69,11.30,0,332.43,355.58,26.2,23.4,0.194,606923.1,606923.1,21995,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206111,1530951.00
01/23/2017 16:15,2,0.863,ACTIVE,214.19,345.96,59.991,1485206103,"201051344000582","219011344069620",30.26,10.30,0,334.54,357.08,26.5,23.6,0.190,598882.3,598882.3,22106,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206112,1530952.00
01/23/2017 16:15,2,0.863,ACTIVE,213.29,345.06,59.944,1485206103,"201051344000955","219011344069620",30.91,11.70,0,332.13,355.88,27.0,24.2,0.199,614103.5,614103.5,22064,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206112,1530953.00
