ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 16:15,2,0.514,ACTIVE,212.61,418.09,60.002,1485206103,"274151322000094","219011344069620",39.36,17.80,0,334.84,435.53,20.5,17.9,0.128,720034.8,720034.8,22368,0,0,0,L,1151911521,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206113,1530954.00
01/23/2017 16:15,2,0.857,ACTIVE,214.87,346.86,60.002,1485206103,"201051344000579","219011344069620",30.67,11.30,0,336.94,357.98,26.6,23.8,0.190,623166.9,623166.9,22007,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206114,1530955.00
01/23/2017 16:15,2,0.896,ACTIVE,213.29,345.06,59.991,1485206103,"201051344000890","219011344069620",30.26,12.30,0,332.73,356.48,27.5,24.6,0.194,611079.7,611079.7,22133,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206115,1530956.00
01/23/2017 16:15,2,0.873,ACTIVE,213.96,346.26,60.028,1485206103,"201051344000438","219011344069620",30.53,11.70,0,334.84,357.08,27.0,24.1,0.194,612132.4,612132.4,22144,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206116,1530957.00
01/23/2017 16:15,2,0.893,ACTIVE,213.96,343.85,60.012,1485206103,"201051344000417","219011344069620",19.76,12.30,0,332.73,351.07,17.9,15.4,0.124,595772.6,595772.6,22262,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206117,1530958.00
01/23/2017 16:15,2,0.766,ACTIVE,212.61,341.75,60.002,1485206103,"274151322000083","219011344069620",29.72,15.50,0,331.23,350.77,23.1,20.4,0.155,865733.0,865733.0,21674,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206118,1530959.00
01/23/2017 16:15,2,0.814,ACTIVE,213.29,345.36,60.012,1485206103,"274151322000076","219011344069620",30.28,15.80,0,332.13,351.97,25.0,22.2,0.168,923089.7,923089.7,21784,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206119,1530960.00
01/23/2017 16:15,2,0.842,ACTIVE,214.64,347.16,60.007,1485206103,"201051344000868","219011344069620",30.45,9.00,0,335.74,357.98,26.0,23.2,0.190,606219.9,606219.9,22100,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206120,1530961.00
01/23/2017 16:15,2,0.811,ACTIVE,212.16,340.55,59.949,1485206103,"274151322000095","219011344069620",29.90,15.50,0,330.93,350.77,24.6,21.8,0.159,914031.3,914031.3,21851,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206121,1530962.00
01/23/2017 16:15,2,0.832,ACTIVE,214.64,346.26,60.012,1485206103,"201051344000988","219011344069620",19.78,9.70,0,336.34,354.97,16.6,14.1,0.119,568297.6,568297.6,22135,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206122,1530963.00
01/23/2017 16:15,2,0.871,ACTIVE,213.74,344.76,60.023,1485206103,"201051344001025","219011344069620",30.55,11.00,0,333.93,356.78,27.0,24.1,0.194,612340.3,612340.3,22163,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206123,1530964.00
01/23/2017 16:15,2,0.848,ACTIVE,214.87,345.96,60.012,1485206103,"201051344000458","219011344069620",30.40,10.70,0,336.34,357.98,26.2,23.3,0.190,616275.2,616275.2,21874,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206124,1530965.00
01/23/2017 16:15,2,0.844,ACTIVE,215.09,348.06,59.996,1485206103,"201051344000853","219011344069620",30.12,9.70,0,338.74,359.78,25.8,22.9,0.190,614927.3,614927.3,21806,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206125,1530966.00
01/23/2017 16:15,2,0.855,ACTIVE,213.74,345.96,59.970,1485206103,"201051344000685","219011344069620",30.22,11.00,0,333.63,357.08,26.2,23.4,0.208,611413.7,611413.7,22063,0,0,0,L,1122011218,0,123.59,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206125,1530967.00
01/23/2017 16:15,2,0.852,ACTIVE,213.74,346.86,60.007,1485206103,"201051344000917","219011344069620",30.61,11.30,0,333.03,357.38,26.5,23.6,0.194,608379.6,608379.6,22076,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206126,1530968.00
01/23/2017 16:15,2,0.857,ACTIVE,213.74,345.66,59.996,1485206103,"201051344001145","219011344069620",30.45,10.70,0,334.54,357.08,26.4,23.6,0.194,614369.7,614369.7,21938,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206127,1530969.00
01/23/2017 16:15,2,0.854,ACTIVE,213.96,345.66,59.991,1485206103,"201051344000651","219011344069620",30.71,10.30,0,335.14,357.08,26.6,23.8,0.194,606965.4,606965.4,22108,0,0,0,L,1122011218,0,123.36,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206128,1530970.00
01/23/2017 16:15,2,0.738,ACTIVE,212.38,342.05,60.007,1485206103,"274151322000088","219011344069620",29.06,15.00,0,329.43,349.86,21.7,19.0,0.128,831038.2,831038.2,21791,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206129,1530971.00
01/23/2017 16:15,2,0.523,ACTIVE,213.06,422.30,59.986,1485206103,"274151322000068","219011344069620",39.90,19.30,0,335.74,437.33,21.1,18.4,0.124,721118.2,721118.2,22264,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206130,1530972.00
01/23/2017 16:15,2,0.846,ACTIVE,213.74,345.36,59.996,1485206103,"201051344001135","219011344069620",30.99,11.30,0,333.63,356.18,26.6,23.7,0.194,602577.3,602577.3,22155,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206131,1530973.00
01/23/2017 16:15,2,0.836,ACTIVE,214.41,347.16,59.991,1485206103,"201051344000594","219011344069620",30.75,12.00,0,335.14,357.68,26.1,23.3,0.186,618680.2,618680.2,22046,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206132,1530974.00
01/23/2017 16:15,2,0.859,ACTIVE,213.96,345.06,59.991,1485206103,"201051344001203","219011344069620",30.67,11.00,0,333.03,357.68,26.8,23.9,0.199,610928.3,610928.3,22157,0,0,0,L,1122011218,0,123.59,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206133,1530975.00
01/23/2017 16:15,2,0.756,ACTIVE,212.38,343.25,59.991,1485206103,"274151322000054","219011344069620",29.36,15.00,0,330.63,350.17,22.5,19.8,0.150,847250.0,847250.0,21872,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206134,1530976.00
01/23/2017 16:15,2,0.846,ACTIVE,215.32,347.16,59.959,1485206103,"201051344000867","219011344069620",30.22,10.30,0,336.34,357.38,25.9,23.1,0.186,605076.7,605076.7,22139,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206135,1530977.00
01/23/2017 16:15,2,0.889,ACTIVE,213.96,346.26,59.991,1485206103,"201051344001093","219011344069620",30.45,11.30,0,334.24,357.08,27.4,24.6,0.190,607917.1,607917.1,22077,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206136,1530978.00
01/23/2017 16:15,2,0.799,ACTIVE,215.09,347.76,59.996,1485206103,"201051344000900","219011344069620",30.47,9.00,0,335.74,357.98,24.7,21.9,0.190,624045.0,624045.0,21727,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206137,1530979.00
01/23/2017 16:15,2,0.846,ACTIVE,215.09,346.56,59.959,1485206103,"201051344000648","219011344069620",30.47,9.00,0,336.64,358.88,26.1,23.3,0.190,613671.8,613671.8,21711,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206138,1530980.00
01/23/2017 16:15,2,0.840,ACTIVE,215.09,347.76,60.034,1485206103,"201051344000569","219011344069620",30.77,10.00,0,335.74,358.28,26.2,23.4,0.190,624372.8,624372.8,21737,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206138,1530981.00
01/23/2017 16:15,2,0.824,ACTIVE,214.87,346.56,59.996,1485206103,"201051344000983","219011344069620",31.03,10.00,0,336.34,357.38,26.0,23.1,0.190,617199.4,617199.4,21864,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206139,1530982.00
01/23/2017 16:15,2,0.830,ACTIVE,214.87,347.46,59.991,1485206103,"201051344001158","219011344069620",29.84,10.00,0,335.74,358.28,25.2,22.4,0.199,605726.6,605726.6,22055,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206140,1530983.00
01/23/2017 16:15,2,0.836,ACTIVE,215.32,348.36,59.981,1485206103,"201051344000576","219011344069620",30.45,9.00,0,337.24,360.38,25.8,23.0,0.190,616327.8,616327.8,21761,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206141,1530984.00
01/23/2017 16:15,2,0.754,ACTIVE,212.38,340.55,59.981,1485206103,"274151322000087","219011344069620",29.64,18.00,0,330.33,350.47,22.6,19.9,0.141,819272.0,819272.0,22075,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485206142,1530985.00
01/23/2017 16:30,2,0.566,ACTIVE,214.41,343.85,59.938,1485207003,"201051344000645","219011344069620",29.70,10.00,0,337.24,359.48,17.1,14.6,0.110,615643.5,615643.5,21735,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207004,1530986.00
01/23/2017 16:30,2,0.500,ACTIVE,212.38,341.15,59.933,1485207003,"274151322000085","219011344069620",28.55,14.70,0,331.83,349.56,14.4,12.0,0.088,845879.3,845879.3,21880,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207005,1530987.00
01/23/2017 16:30,2,0.574,ACTIVE,214.64,345.36,59.965,1485207003,"201051344000633","219011344069620",29.98,10.70,0,336.34,360.99,17.5,15.0,0.115,604888.8,604888.8,22115,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207006,1530988.00
01/23/2017 16:30,2,0.588,ACTIVE,214.19,343.85,59.949,1485207003,"201051344000469","219011344069620",29.70,8.00,0,335.74,359.48,17.7,15.2,0.119,607719.5,607719.5,22087,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207006,1530989.00
01/23/2017 16:30,2,0.584,ACTIVE,212.83,341.45,59.959,1485207003,"201051344000646","219011344069620",29.68,12.30,0,333.33,358.28,17.6,15.1,0.119,603606.6,603606.6,22073,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207007,1530990.00
01/23/2017 16:30,2,0.520,ACTIVE,211.93,340.55,59.944,1485207003,"274151322000052","219011344069620",29.00,15.80,0,331.23,350.17,15.3,12.8,0.093,874154.3,874154.3,21638,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207008,1530991.00
01/23/2017 16:30,2,0.592,ACTIVE,213.29,342.35,59.965,1485207003,"201051344000585","219011344069620",30.18,11.70,0,334.54,357.98,18.2,15.6,0.110,614190.5,614190.5,22132,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207009,1530992.00
01/23/2017 16:30,2,0.586,ACTIVE,212.83,341.15,59.949,1485207003,"201051344001230","219011344069620",29.46,11.30,0,333.63,356.78,17.5,14.9,0.115,606927.8,606927.8,21996,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207010,1530993.00
01/23/2017 16:30,2,0.574,ACTIVE,213.29,342.05,59.959,1485207003,"201051344000582","219011344069620",30.20,10.70,0,334.84,358.28,17.6,15.0,0.110,598887.0,598887.0,22107,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207011,1530994.00
01/23/2017 16:30,2,0.609,ACTIVE,212.61,341.45,59.954,1485207003,"201051344000955","219011344069620",29.50,12.00,0,333.33,357.98,18.2,15.7,0.119,614108.4,614108.4,22065,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207012,1530995.00
01/23/2017 16:30,2,0.322,ACTIVE,211.93,412.98,59.959,1485207003,"274151322000094","219011344069620",38.90,17.80,0,335.14,446.65,12.7,10.3,0.080,720038.3,720038.3,22369,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207013,1530996.00
01/23/2017 16:30,2,0.594,ACTIVE,214.19,342.95,59.954,1485207003,"201051344000579","219011344069620",30.14,11.70,0,336.94,359.78,18.1,15.6,0.115,623171.7,623171.7,22008,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207014,1530997.00
01/23/2017 16:30,2,0.602,ACTIVE,212.83,341.15,59.954,1485207003,"201051344000890","219011344069620",30.22,12.30,0,334.24,357.98,18.4,15.9,0.115,611084.7,611084.7,22134,0,0,0,L,1122011218,0,122.68,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207015,1530998.00
01/23/2017 16:30,2,0.574,ACTIVE,213.29,341.75,59.965,1485207003,"201051344000438","219011344069620",30.81,11.70,0,334.84,358.58,17.9,15.4,0.110,612137.3,612137.3,22145,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207015,1530999.00
01/23/2017 16:30,2,0.602,ACTIVE,213.29,340.55,59.965,1485207003,"201051344000417","219011344069620",19.72,12.00,0,334.84,352.87,12.1,9.7,0.071,595775.7,595775.7,22263,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207017,1531000.00
01/23/2017 16:30,2,0.492,ACTIVE,212.16,338.74,59.954,1485207003,"274151322000083","219011344069620",29.04,15.50,0,330.93,349.86,14.5,12.1,0.093,865737.0,865737.0,21675,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207018,1531001.00
01/23/2017 16:30,2,0.521,ACTIVE,212.61,338.74,59.959,1485207003,"274151322000076","219011344069620",29.88,15.80,0,332.13,351.07,15.8,13.3,0.097,923094.0,923094.0,21785,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207018,1531002.00
01/23/2017 16:30,2,0.576,ACTIVE,213.96,343.55,59.959,1485207003,"201051344000868","219011344069620",29.54,9.30,0,335.74,358.88,17.3,14.8,0.106,606224.6,606224.6,22101,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207020,1531003.00
01/23/2017 16:30,2,0.516,ACTIVE,212.16,338.14,59.959,1485207003,"274151322000095","219011344069620",29.26,15.30,0,330.63,350.17,15.3,12.8,0.093,914035.6,914035.6,21852,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207021,1531004.00
01/23/2017 16:30,2,0.549,ACTIVE,213.96,342.95,59.959,1485207003,"201051344000988","219011344069620",19.42,10.00,0,335.14,354.67,10.8,8.5,0.075,568300.4,568300.4,22136,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207021,1531005.00
01/23/2017 16:30,2,0.588,ACTIVE,213.06,340.85,59.959,1485207003,"201051344001025","219011344069620",29.68,11.30,0,334.24,357.68,17.7,15.2,0.115,612345.1,612345.1,22164,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207022,1531006.00
01/23/2017 16:30,2,0.568,ACTIVE,213.96,343.55,59.954,1485207003,"201051344000458","219011344069620",30.28,10.70,0,335.74,359.18,17.5,14.9,0.110,616279.9,616279.9,21875,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207023,1531007.00
01/23/2017 16:30,2,0.574,ACTIVE,214.64,344.15,59.954,1485207003,"201051344000853","219011344069620",29.18,9.70,0,337.84,360.38,17.0,14.5,0.106,614931.9,614931.9,21807,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207024,1531008.00
01/23/2017 16:30,2,0.568,ACTIVE,213.51,342.95,59.959,1485207003,"201051344000685","219011344069620",29.94,11.30,0,334.54,359.78,17.2,14.7,0.119,611418.3,611418.3,22064,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207025,1531009.00
01/23/2017 16:30,2,0.574,ACTIVE,213.51,342.35,59.965,1485207003,"201051344000917","219011344069620",30.00,11.70,0,334.24,357.98,17.5,14.9,0.110,608384.3,608384.3,22077,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207026,1531010.00
01/23/2017 16:30,2,0.559,ACTIVE,213.29,342.35,59.954,1485207003,"201051344001145","219011344069620",30.30,10.70,0,335.14,358.88,17.2,14.7,0.110,614374.4,614374.4,21939,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207027,1531011.00
01/23/2017 16:30,2,0.570,ACTIVE,213.29,342.05,59.965,1485207003,"201051344000651","219011344069620",30.32,10.70,0,335.14,359.18,17.6,15.0,0.110,606970.2,606970.2,22109,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207028,1531012.00
01/23/2017 16:30,2,0.463,ACTIVE,211.70,339.65,59.965,1485207003,"274151322000088","219011344069620",28.55,15.00,0,331.23,348.96,13.4,11.0,0.080,831041.9,831041.9,21792,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207029,1531013.00
01/23/2017 16:30,2,0.326,ACTIVE,212.83,419.90,59.954,1485207003,"274151322000068","219011344069620",39.72,19.00,0,335.74,444.54,13.1,10.8,0.071,721121.7,721121.7,22265,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207030,1531014.00
01/23/2017 16:30,2,0.576,ACTIVE,212.83,340.55,60.007,1485207003,"201051344001135","219011344069620",30.10,11.30,0,333.93,358.28,17.6,15.1,0.115,602582.0,602582.0,22156,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207030,1531015.00
01/23/2017 16:30,2,0.570,ACTIVE,213.74,342.95,59.965,1485207003,"201051344000594","219011344069620",30.02,12.00,0,335.14,358.88,17.4,14.8,0.106,618684.8,618684.8,22047,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207031,1531016.00
01/23/2017 16:30,2,0.580,ACTIVE,213.29,341.15,59.959,1485207003,"201051344001203","219011344069620",29.92,11.00,0,334.24,359.78,17.6,15.1,0.110,610933.1,610933.1,22158,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207032,1531017.00
01/23/2017 16:30,2,0.486,ACTIVE,211.70,336.94,59.959,1485207003,"274151322000054","219011344069620",28.51,15.30,0,330.93,349.56,14.1,11.6,0.080,847253.8,847253.8,21873,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207033,1531018.00
01/23/2017 16:30,2,0.576,ACTIVE,214.41,342.35,59.970,1485207003,"201051344000867","219011344069620",29.26,10.70,0,335.44,359.48,17.1,14.6,0.106,605081.3,605081.3,22140,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207034,1531019.00
01/23/2017 16:30,2,0.594,ACTIVE,213.29,342.35,59.938,1485207003,"201051344001093","219011344069620",30.36,11.30,0,334.54,358.88,18.3,15.8,0.106,607922.0,607922.0,22078,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207035,1531020.00
01/23/2017 16:30,2,0.520,ACTIVE,214.19,343.55,59.975,1485207003,"201051344000900","219011344069620",29.74,9.00,0,336.34,359.18,15.7,13.2,0.106,624049.2,624049.2,21728,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207036,1531021.00
01/23/2017 16:30,2,0.566,ACTIVE,214.19,342.95,59.959,1485207003,"201051344000648","219011344069620",30.32,9.30,0,337.24,360.69,17.4,14.9,0.115,613676.4,613676.4,21712,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207037,1531022.00
01/23/2017 16:30,2,0.578,ACTIVE,214.19,343.55,59.970,1485207003,"201051344000569","219011344069620",29.50,10.00,0,336.64,359.18,17.3,14.8,0.102,624377.4,624377.4,21738,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207038,1531023.00
01/23/2017 16:30,2,0.561,ACTIVE,213.96,342.65,59.944,1485207003,"201051344000983","219011344069620",30.26,10.00,0,335.74,359.18,17.2,14.7,0.106,617204.0,617204.0,21865,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207039,1531024.00
01/23/2017 16:30,2,0.543,ACTIVE,214.19,343.25,60.012,1485207003,"201051344001158","219011344069620",29.88,10.30,0,335.44,359.48,16.5,14.0,0.115,605731.0,605731.0,22056,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207040,1531025.00
01/23/2017 16:30,2,0.559,ACTIVE,214.64,343.85,59.944,1485207003,"201051344000576","219011344069620",30.30,9.00,0,336.94,360.69,17.1,14.6,0.102,616332.4,616332.4,21762,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207040,1531026.00
01/23/2017 16:30,2,0.484,ACTIVE,212.16,339.34,59.959,1485207003,"274151322000087","219011344069620",28.88,17.80,0,331.83,349.26,14.2,11.8,0.080,819275.9,819275.9,22076,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207041,1531027.00
01/23/2017 16:45,2,0.625,ACTIVE,213.74,342.95,59.975,1485207903,"201051344000645","219011344069620",30.18,9.70,0,336.34,354.07,19.2,16.6,0.128,615647.7,615647.7,21736,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207904,1531028.00
01/23/2017 16:45,2,0.553,ACTIVE,212.16,340.55,59.922,1485207903,"274151322000085","219011344069620",29.12,14.30,0,330.63,347.16,16.3,13.8,0.093,845882.8,845882.8,21881,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207905,1531029.00
01/23/2017 16:45,2,0.627,ACTIVE,214.19,345.36,59.981,1485207903,"201051344000633","219011344069620",30.42,10.70,0,335.44,354.97,19.4,16.8,0.128,604893.0,604893.0,22116,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207906,1531030.00
01/23/2017 16:45,2,0.658,ACTIVE,213.74,343.85,59.970,1485207903,"201051344000469","219011344069620",29.20,8.50,0,334.84,353.47,19.5,16.9,0.133,607723.8,607723.8,22088,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207907,1531031.00
01/23/2017 16:45,2,0.648,ACTIVE,213.51,343.85,59.970,1485207903,"201051344000646","219011344069620",30.06,12.00,0,332.73,353.17,19.8,17.2,0.133,603610.9,603610.9,22074,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207908,1531032.00
01/23/2017 16:45,2,0.578,ACTIVE,211.93,343.55,59.965,1485207903,"274151322000052","219011344069620",29.42,15.30,0,330.63,347.76,17.3,14.7,0.102,874158.0,874158.0,21639,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207909,1531033.00
01/23/2017 16:45,2,0.666,ACTIVE,213.74,343.85,59.965,1485207903,"201051344000585","219011344069620",30.26,11.70,0,333.03,353.77,20.4,17.8,0.141,614194.9,614194.9,22133,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207910,1531034.00
01/23/2017 16:45,2,0.646,ACTIVE,213.74,343.25,59.975,1485207903,"201051344001230","219011344069620",29.70,11.00,0,331.53,352.27,19.5,16.9,0.133,606932.1,606932.1,21997,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207910,1531035.00
01/23/2017 16:45,2,0.652,ACTIVE,214.19,344.15,59.975,1485207903,"201051344000582","219011344069620",29.90,10.30,0,333.03,353.77,19.8,17.2,0.128,598891.3,598891.3,22108,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207911,1531036.00
01/23/2017 16:45,2,0.684,ACTIVE,213.06,342.65,59.965,1485207903,"201051344000955","219011344069620",29.28,11.70,0,332.13,352.57,20.2,17.6,0.137,614112.9,614112.9,22066,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207912,1531037.00
01/23/2017 16:45,2,0.363,ACTIVE,212.38,422.00,59.959,1485207903,"274151322000094","219011344069620",39.96,17.30,0,335.14,446.65,14.7,12.3,0.088,720041.3,720041.3,22370,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207913,1531038.00
01/23/2017 16:45,2,0.658,ACTIVE,213.74,343.55,59.970,1485207903,"201051344000579","219011344069620",30.18,11.30,0,334.84,353.77,20.2,17.6,0.133,623176.1,623176.1,22009,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207914,1531039.00
01/23/2017 16:45,2,0.678,ACTIVE,213.74,342.65,59.965,1485207903,"201051344000890","219011344069620",30.10,12.00,0,332.73,353.17,20.7,18.1,0.137,611089.2,611089.2,22135,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207915,1531040.00
01/23/2017 16:45,2,0.658,ACTIVE,213.96,343.85,59.975,1485207903,"201051344000438","219011344069620",30.38,11.30,0,333.63,353.47,20.3,17.7,0.133,612141.7,612141.7,22146,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207916,1531041.00
01/23/2017 16:45,2,0.670,ACTIVE,213.96,342.35,59.986,1485207903,"201051344000417","219011344069620",19.84,11.70,0,333.63,348.66,13.5,11.1,0.084,595778.5,595778.5,22264,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207917,1531042.00
01/23/2017 16:45,2,0.561,ACTIVE,212.38,338.74,59.965,1485207903,"274151322000083","219011344069620",29.14,14.70,0,332.43,347.76,16.6,14.0,0.097,865740.6,865740.6,21676,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207918,1531043.00
01/23/2017 16:45,2,0.596,ACTIVE,213.06,340.85,59.986,1485207903,"274151322000076","219011344069620",29.96,15.00,0,332.73,348.96,18.1,15.5,0.119,923097.9,923097.9,21786,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207919,1531044.00
01/23/2017 16:45,2,0.637,ACTIVE,213.74,343.25,59.991,1485207903,"201051344000868","219011344069620",30.04,8.50,0,335.14,353.17,19.4,16.8,0.128,606228.8,606228.8,22102,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207919,1531045.00
01/23/2017 16:45,2,0.584,ACTIVE,212.38,338.44,59.975,1485207903,"274151322000095","219011344069620",29.74,14.70,0,331.23,347.76,17.6,15.1,0.102,914039.4,914039.4,21853,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207920,1531046.00
01/23/2017 16:45,2,0.611,ACTIVE,213.74,343.25,59.986,1485207903,"201051344000988","219011344069620",19.82,9.70,0,333.93,350.77,12.3,9.9,0.084,568302.9,568302.9,22137,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207921,1531047.00
01/23/2017 16:45,2,0.654,ACTIVE,213.51,342.05,59.986,1485207903,"201051344001025","219011344069620",30.30,11.00,0,333.03,353.47,20.1,17.5,0.141,612349.5,612349.5,22165,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207922,1531048.00
01/23/2017 16:45,2,0.631,ACTIVE,213.51,342.95,59.981,1485207903,"201051344000458","219011344069620",30.49,10.70,0,335.44,353.17,19.5,16.9,0.128,616284.2,616284.2,21876,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207923,1531049.00
01/23/2017 16:45,2,0.631,ACTIVE,214.19,345.06,60.012,1485207903,"201051344000853","219011344069620",30.12,9.30,0,336.34,354.67,19.2,16.7,0.128,614936.1,614936.1,21808,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207924,1531050.00
01/23/2017 16:45,2,0.643,ACTIVE,213.96,344.15,59.996,1485207903,"201051344000685","219011344069620",29.76,11.00,0,333.63,353.77,19.4,16.8,0.141,611422.6,611422.6,22065,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207925,1531051.00
01/23/2017 16:45,2,0.623,ACTIVE,213.74,344.45,59.986,1485207903,"201051344000917","219011344069620",30.91,11.30,0,332.73,353.77,19.6,16.9,0.137,608388.6,608388.6,22078,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207926,1531052.00
01/23/2017 16:45,2,0.643,ACTIVE,213.96,343.85,59.981,1485207903,"201051344001145","219011344069620",29.94,10.30,0,333.93,353.77,19.5,16.9,0.133,614378.6,614378.6,21940,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207927,1531053.00
01/23/2017 16:45,2,0.648,ACTIVE,213.74,344.45,59.975,1485207903,"201051344000651","219011344069620",30.04,10.30,0,334.84,353.77,19.8,17.2,0.133,606974.5,606974.5,22110,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207928,1531054.00
01/23/2017 16:45,2,0.533,ACTIVE,212.16,339.04,59.975,1485207903,"274151322000088","219011344069620",28.61,14.70,0,331.83,347.16,15.4,13.0,0.097,831045.2,831045.2,21793,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207929,1531055.00
01/23/2017 16:45,2,0.363,ACTIVE,213.06,429.22,59.959,1485207903,"274151322000068","219011344069620",40.61,18.30,0,335.74,443.04,15.0,12.5,0.084,721124.9,721124.9,22266,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207929,1531056.00
01/23/2017 16:45,2,0.658,ACTIVE,213.29,342.35,59.996,1485207903,"201051344001135","219011344069620",29.88,11.30,0,332.73,352.87,19.9,17.3,0.133,602586.4,602586.4,22157,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207930,1531057.00
01/23/2017 16:45,2,0.643,ACTIVE,213.29,343.55,59.944,1485207903,"201051344000594","219011344069620",29.88,11.70,0,333.93,353.47,19.5,16.9,0.133,618689.1,618689.1,22048,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207931,1531058.00
01/23/2017 16:45,2,0.658,ACTIVE,213.74,342.95,59.975,1485207903,"201051344001203","219011344069620",29.72,11.00,0,334.54,354.37,19.8,17.2,0.137,610937.5,610937.5,22159,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207932,1531059.00
01/23/2017 16:45,2,0.543,ACTIVE,212.16,339.04,59.981,1485207903,"274151322000054","219011344069620",29.32,14.70,0,331.53,347.46,16.1,13.7,0.097,847257.3,847257.3,21874,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207933,1531060.00
01/23/2017 16:45,2,0.633,ACTIVE,213.96,342.65,59.975,1485207903,"201051344000867","219011344069620",30.04,10.30,0,334.84,352.87,19.3,16.7,0.124,605085.5,605085.5,22141,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207934,1531061.00
01/23/2017 16:45,2,0.666,ACTIVE,213.51,343.55,59.981,1485207903,"201051344001093","219011344069620",30.42,11.30,0,333.93,353.47,20.6,17.9,0.133,607926.6,607926.6,22079,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207935,1531062.00
01/23/2017 16:45,2,0.592,ACTIVE,213.51,343.85,59.944,1485207903,"201051344000900","219011344069620",29.64,8.50,0,334.24,353.47,17.8,15.3,0.133,624053.2,624053.2,21729,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207936,1531063.00
01/23/2017 16:45,2,0.646,ACTIVE,213.96,344.15,59.981,1485207903,"201051344000648","219011344069620",29.64,9.00,0,336.04,353.77,19.4,16.8,0.133,613680.7,613680.7,21713,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207937,1531064.00
01/23/2017 16:45,2,0.631,ACTIVE,213.96,344.15,59.959,1485207903,"201051344000569","219011344069620",30.40,9.70,0,334.84,353.47,19.5,16.9,0.128,624381.7,624381.7,21739,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207938,1531065.00
01/23/2017 16:45,2,0.629,ACTIVE,213.74,342.65,60.018,1485207903,"201051344000983","219011344069620",30.40,9.70,0,334.24,353.47,19.4,16.8,0.133,617208.3,617208.3,21866,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207939,1531066.00
01/23/2017 16:45,2,0.613,ACTIVE,213.96,343.55,59.975,1485207903,"201051344001158","219011344069620",29.86,10.30,0,335.14,353.47,18.6,16.0,0.133,605735.1,605735.1,22057,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207940,1531067.00
01/23/2017 16:45,2,0.633,ACTIVE,214.19,344.76,59.975,1485207903,"201051344000576","219011344069620",29.84,9.00,0,335.74,354.37,19.1,16.6,0.124,616336.7,616336.7,21763,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207941,1531068.00
01/23/2017 16:45,2,0.559,ACTIVE,212.38,339.95,59.975,1485207903,"274151322000087","219011344069620",28.69,17.30,0,332.13,347.16,16.2,13.8,0.097,819279.4,819279.4,22077,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485207942,1531069.00
01/23/2017 17:00,2,0.305,ACTIVE,213.51,339.65,60.012,1485208803,"201051344000645","219011344069620",28.47,9.30,0,334.54,353.77,8.9,6.6,0.040,615650.7,615650.7,21737,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208805,1531070.00
01/23/2017 17:00,2,0.232,ACTIVE,211.48,336.64,59.986,1485208803,"274151322000085","219011344069620",27.63,14.00,0,333.03,346.26,6.6,4.4,0.035,845885.1,845885.1,21882,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208805,1531071.00
01/23/2017 17:00,2,0.312,ACTIVE,213.51,340.85,60.028,1485208803,"201051344000633","219011344069620",29.28,10.30,0,334.54,354.67,9.3,7.1,0.040,604896.1,604896.1,22117,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208806,1531072.00
01/23/2017 17:00,2,0.332,ACTIVE,213.06,339.04,59.996,1485208803,"201051344000469","219011344069620",28.65,8.00,0,333.33,352.57,9.7,7.4,0.035,607727.0,607727.0,22089,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208807,1531073.00
01/23/2017 17:00,2,0.318,ACTIVE,212.61,339.34,59.996,1485208803,"201051344000646","219011344069620",28.94,11.70,0,333.63,352.57,9.4,7.1,0.040,603614.1,603614.1,22075,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208808,1531074.00
01/23/2017 17:00,2,0.250,ACTIVE,211.48,336.94,59.986,1485208803,"274151322000052","219011344069620",28.21,14.70,0,332.43,347.16,7.1,5.0,0.035,874160.6,874160.6,21640,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208809,1531075.00
01/23/2017 17:00,2,0.330,ACTIVE,213.06,339.65,60.002,1485208803,"201051344000585","219011344069620",29.12,11.30,0,334.24,353.47,9.8,7.5,0.040,614198.2,614198.2,22134,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208810,1531076.00
01/23/2017 17:00,2,0.309,ACTIVE,212.83,339.04,59.986,1485208803,"201051344001230","219011344069620",29.00,11.00,0,333.63,351.97,9.1,6.8,0.035,606935.2,606935.2,21998,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208811,1531077.00
01/23/2017 17:00,2,0.314,ACTIVE,213.51,339.65,59.996,1485208803,"201051344000582","219011344069620",29.12,10.70,0,335.14,353.47,9.3,7.1,0.040,598894.5,598894.5,22109,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208812,1531078.00
01/23/2017 17:00,2,0.342,ACTIVE,212.61,338.74,59.996,1485208803,"201051344000955","219011344069620",28.80,11.30,0,333.63,352.57,10.0,7.7,0.040,614116.3,614116.3,22067,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208813,1531079.00
01/23/2017 17:00,2,0.145,ACTIVE,211.93,338.14,60.012,1485208803,"274151322000094","219011344069620",31.19,16.70,0,335.44,430.72,4.6,2.5,0.027,720043.3,720043.3,22371,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208814,1531080.00
01/23/2017 17:00,2,0.326,ACTIVE,213.06,338.44,59.981,1485208803,"201051344000579","219011344069620",29.96,11.30,0,333.93,353.47,9.9,7.7,0.040,623179.4,623179.4,22010,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208815,1531081.00
01/23/2017 17:00,2,0.334,ACTIVE,212.83,338.74,59.986,1485208803,"201051344000890","219011344069620",29.38,11.70,0,333.63,352.57,10.0,7.7,0.040,611092.5,611092.5,22136,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208816,1531082.00
01/23/2017 17:00,2,0.324,ACTIVE,213.29,339.95,60.002,1485208803,"201051344000438","219011344069620",29.34,11.00,0,335.14,353.77,9.7,7.4,0.040,612144.9,612144.9,22147,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208816,1531083.00
01/23/2017 17:00,2,0.369,ACTIVE,213.06,339.95,59.996,1485208803,"201051344000417","219011344069620",18.57,11.30,0,334.54,349.86,7.0,4.8,0.022,595780.5,595780.5,22265,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208817,1531084.00
01/23/2017 17:00,2,0.229,ACTIVE,211.70,336.94,59.996,1485208803,"274151322000083","219011344069620",27.75,14.70,0,333.03,346.56,6.4,4.3,0.031,865743.0,865743.0,21677,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208818,1531085.00
01/23/2017 17:00,2,0.238,ACTIVE,212.16,336.34,60.007,1485208803,"274151322000076","219011344069620",29.00,14.70,0,334.24,347.16,7.0,4.8,0.035,923100.6,923100.6,21787,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208819,1531086.00
01/23/2017 17:00,2,0.309,ACTIVE,212.83,339.04,59.991,1485208803,"201051344000868","219011344069620",28.92,8.50,0,334.24,352.57,9.1,6.9,0.040,606231.9,606231.9,22103,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208820,1531087.00
01/23/2017 17:00,2,0.232,ACTIVE,211.48,336.94,59.996,1485208803,"274151322000095","219011344069620",27.99,14.30,0,333.33,346.56,6.7,4.5,0.035,914041.9,914041.9,21854,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208821,1531088.00
01/23/2017 17:00,2,0.309,ACTIVE,212.83,340.55,60.002,1485208803,"201051344000988","219011344069620",17.93,9.70,0,333.93,351.07,5.6,3.5,0.027,568304.6,568304.6,22138,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208822,1531089.00
01/23/2017 17:00,2,0.312,ACTIVE,212.61,338.14,59.991,1485208803,"201051344001025","219011344069620",29.06,10.70,0,334.24,352.57,9.2,7.0,0.040,612352.7,612352.7,22166,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208823,1531090.00
01/23/2017 17:00,2,0.312,ACTIVE,212.83,338.44,59.991,1485208803,"201051344000458","219011344069620",29.08,10.30,0,334.54,352.87,9.3,7.0,0.035,616287.3,616287.3,21877,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208824,1531091.00
01/23/2017 17:00,2,0.303,ACTIVE,213.74,340.25,59.991,1485208803,"201051344000853","219011344069620",28.98,9.30,0,336.04,354.07,8.9,6.7,0.035,614939.1,614939.1,21809,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208824,1531092.00
01/23/2017 17:00,2,0.303,ACTIVE,213.06,340.25,59.954,1485208803,"201051344000685","219011344069620",29.02,10.70,0,333.63,353.77,8.9,6.7,0.035,611425.6,611425.6,22066,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208825,1531093.00
01/23/2017 17:00,2,0.305,ACTIVE,213.06,339.95,59.996,1485208803,"201051344000917","219011344069620",29.08,11.30,0,333.93,354.07,9.0,6.8,0.040,608391.7,608391.7,22079,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208826,1531094.00
01/23/2017 17:00,2,0.295,ACTIVE,213.06,339.34,59.996,1485208803,"201051344001145","219011344069620",29.00,10.30,0,334.84,354.07,8.7,6.5,0.040,614381.7,614381.7,21941,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208827,1531095.00
01/23/2017 17:00,2,0.316,ACTIVE,213.06,339.34,59.991,1485208803,"201051344000651","219011344069620",28.15,10.30,0,335.14,353.47,9.1,6.8,0.040,606977.6,606977.6,22111,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208828,1531096.00
