ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 17:00,2,0.211,ACTIVE,211.25,336.34,59.965,1485208803,"274151322000088","219011344069620",26.56,14.00,0,331.53,345.66,5.7,3.5,0.022,831047.4,831047.4,21794,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208829,1531097.00
01/23/2017 17:00,2,0.158,ACTIVE,212.61,343.55,59.996,1485208803,"274151322000068","219011344069620",31.77,17.50,0,336.34,437.63,5.1,3.0,0.022,721127.0,721127.0,22267,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208830,1531098.00
01/23/2017 17:00,2,0.314,ACTIVE,212.38,338.14,59.991,1485208803,"201051344001135","219011344069620",29.02,11.00,0,333.63,352.27,9.3,7.0,0.040,602589.5,602589.5,22158,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208831,1531099.00
01/23/2017 17:00,2,0.309,ACTIVE,212.83,339.34,59.991,1485208803,"201051344000594","219011344069620",29.16,11.70,0,333.93,353.47,9.2,6.9,0.040,618692.2,618692.2,22049,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208832,1531100.00
01/23/2017 17:00,2,0.316,ACTIVE,213.06,338.74,60.007,1485208803,"201051344001203","219011344069620",28.61,10.70,0,334.84,353.77,9.2,7.0,0.035,610940.6,610940.6,22160,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208833,1531101.00
01/23/2017 17:00,2,0.221,ACTIVE,211.48,336.64,59.991,1485208803,"274151322000054","219011344069620",27.55,14.30,0,331.83,346.26,6.2,4.1,0.027,847259.6,847259.6,21875,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208834,1531102.00
01/23/2017 17:00,2,0.305,ACTIVE,213.51,339.34,59.996,1485208803,"201051344000867","219011344069620",29.16,10.30,0,334.24,352.57,9.1,6.8,0.035,605088.5,605088.5,22142,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208835,1531103.00
01/23/2017 17:00,2,0.340,ACTIVE,212.83,339.95,59.991,1485208803,"201051344001093","219011344069620",28.90,11.00,0,333.93,354.67,10.0,7.7,0.035,607929.9,607929.9,22080,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208835,1531104.00
01/23/2017 17:00,2,0.248,ACTIVE,212.83,339.95,59.991,1485208803,"201051344000900","219011344069620",28.90,8.50,0,334.54,353.17,7.3,5.1,0.031,624055.8,624055.8,21730,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208836,1531105.00
01/23/2017 17:00,2,0.314,ACTIVE,213.29,339.34,59.991,1485208803,"201051344000648","219011344069620",28.98,8.50,0,335.44,353.47,9.3,7.0,0.040,613683.8,613683.8,21714,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208837,1531106.00
01/23/2017 17:00,2,0.307,ACTIVE,213.06,340.25,59.991,1485208803,"201051344000569","219011344069620",28.98,9.30,0,335.44,353.47,9.1,6.8,0.035,624384.7,624384.7,21740,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208838,1531107.00
01/23/2017 17:00,2,0.305,ACTIVE,213.29,339.34,59.991,1485208803,"201051344000983","219011344069620",29.28,9.70,0,333.93,353.47,9.1,6.8,0.035,617211.3,617211.3,21867,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208839,1531108.00
01/23/2017 17:00,2,0.285,ACTIVE,213.29,339.65,59.986,1485208803,"201051344001158","219011344069620",29.10,10.00,0,333.63,354.07,8.4,6.2,0.035,605737.9,605737.9,22058,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208840,1531109.00
01/23/2017 17:00,2,0.311,ACTIVE,213.51,340.55,60.002,1485208803,"201051344000576","219011344069620",29.02,8.50,0,335.14,354.37,9.2,6.9,0.035,616339.7,616339.7,21764,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208841,1531110.00
01/23/2017 17:00,2,0.225,ACTIVE,211.93,337.24,59.991,1485208803,"274151322000087","219011344069620",27.81,16.70,0,332.73,345.96,6.3,4.2,0.022,819281.7,819281.7,22078,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485208842,1531111.00
01/23/2017 17:15,2,0.207,ACTIVE,213.06,338.44,59.954,1485209703,"201051344000645","219011344069620",27.61,9.30,0,334.54,345.06,5.8,3.7,0.013,615652.0,615652.0,21738,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209704,1531112.00
01/23/2017 17:15,2,0.129,ACTIVE,211.48,335.74,59.922,1485209703,"274151322000085","219011344069620",26.46,13.70,0,331.83,340.25,3.5,1.4,0.009,845885.8,845885.8,21883,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209705,1531113.00
01/23/2017 17:15,2,0.232,ACTIVE,213.29,340.25,59.917,1485209703,"201051344000633","219011344069620",26.70,10.00,0,333.63,346.56,6.3,4.2,0.009,604897.5,604897.5,22118,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209706,1531114.00
01/23/2017 17:15,2,0.248,ACTIVE,212.83,338.44,59.896,1485209703,"201051344000469","219011344069620",27.00,8.00,0,331.83,345.36,6.8,4.6,0.009,607728.5,607728.5,22090,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209707,1531115.00
01/23/2017 17:15,2,0.227,ACTIVE,211.70,336.64,59.933,1485209703,"201051344000646","219011344069620",27.37,11.00,0,332.73,345.36,6.3,4.2,0.009,603615.4,603615.4,22076,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209708,1531116.00
01/23/2017 17:15,2,0.148,ACTIVE,211.03,334.54,59.938,1485209703,"274151322000052","219011344069620",27.45,14.00,0,331.23,340.85,4.2,2.1,0.000,874161.4,874161.4,21641,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209709,1531117.00
01/23/2017 17:15,2,0.232,ACTIVE,211.93,336.64,59.938,1485209703,"201051344000585","219011344069620",27.67,11.00,0,332.43,345.06,6.6,4.4,0.009,614199.6,614199.6,22135,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209709,1531118.00
01/23/2017 17:15,2,0.225,ACTIVE,211.70,336.04,59.933,1485209703,"201051344001230","219011344069620",26.02,10.30,0,332.73,344.15,5.9,3.8,0.009,606936.5,606936.5,21999,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209710,1531119.00
01/23/2017 17:15,2,0.225,ACTIVE,212.16,336.64,59.938,1485209703,"201051344000582","219011344069620",27.59,10.30,0,333.93,345.36,6.3,4.1,0.009,598895.8,598895.8,22110,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209711,1531120.00
01/23/2017 17:15,2,0.250,ACTIVE,211.48,335.74,59.933,1485209703,"201051344000955","219011344069620",27.45,11.00,0,332.43,344.45,7.0,4.8,0.004,614117.8,614117.8,22068,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209712,1531121.00
01/23/2017 17:15,2,0.068,ACTIVE,211.25,336.34,59.944,1485209703,"274151322000094","219011344069620",29.04,15.50,0,333.03,342.05,2.1,0.1,0.004,720043.6,720043.6,22372,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209713,1531122.00
01/23/2017 17:15,2,0.254,ACTIVE,212.61,337.84,59.944,1485209703,"201051344000579","219011344069620",27.51,11.00,0,333.93,345.36,7.1,4.9,0.013,623180.9,623180.9,22011,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209714,1531123.00
01/23/2017 17:15,2,0.246,ACTIVE,211.70,336.34,59.970,1485209703,"201051344000890","219011344069620",26.86,11.30,0,333.03,344.76,6.7,4.5,0.013,611094.0,611094.0,22137,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209715,1531124.00
01/23/2017 17:15,2,0.236,ACTIVE,211.93,336.64,59.933,1485209703,"201051344000438","219011344069620",27.39,10.70,0,334.54,344.45,6.6,4.4,0.009,612146.4,612146.4,22148,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209716,1531125.00
01/23/2017 17:15,2,0.256,ACTIVE,211.93,336.34,59.949,1485209703,"201051344000417","219011344069620",18.49,10.70,0,333.63,344.45,4.8,2.7,0.009,595781.4,595781.4,22266,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209717,1531126.00
01/23/2017 17:15,2,0.129,ACTIVE,211.25,335.44,59.975,1485209703,"274151322000083","219011344069620",26.32,14.00,0,331.83,341.15,3.4,1.4,0.004,865743.6,865743.6,21678,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209718,1531127.00
01/23/2017 17:15,2,0.137,ACTIVE,211.70,336.64,59.933,1485209703,"274151322000076","219011344069620",27.10,14.00,0,333.63,341.15,3.8,1.7,0.013,923101.3,923101.3,21788,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209719,1531128.00
01/23/2017 17:15,2,0.223,ACTIVE,212.83,338.44,59.912,1485209703,"201051344000868","219011344069620",26.34,8.00,0,333.03,345.36,6.0,3.8,0.013,606233.2,606233.2,22104,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209720,1531129.00
01/23/2017 17:15,2,0.127,ACTIVE,211.25,336.34,59.928,1485209703,"274151322000095","219011344069620",26.88,14.00,0,331.83,340.25,3.5,1.4,0.013,914042.6,914042.6,21855,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209720,1531130.00
01/23/2017 17:15,2,0.188,ACTIVE,212.61,338.74,59.907,1485209703,"201051344000988","219011344069620",18.43,9.30,0,332.13,345.36,3.5,1.5,0.000,568305.2,568305.2,22139,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209721,1531131.00
01/23/2017 17:15,2,0.223,ACTIVE,211.70,335.44,59.949,1485209703,"201051344001025","219011344069620",27.53,10.30,0,332.73,344.15,6.2,4.1,0.009,612354.0,612354.0,22167,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209723,1531132.00
01/23/2017 17:15,2,0.227,ACTIVE,212.61,337.54,59.949,1485209703,"201051344000458","219011344069620",27.27,10.00,0,333.63,344.45,6.3,4.1,0.013,616288.6,616288.6,21878,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209724,1531133.00
01/23/2017 17:15,2,0.217,ACTIVE,213.29,338.44,59.949,1485209703,"201051344000853","219011344069620",25.66,9.00,0,334.54,345.66,5.7,3.6,0.013,614940.4,614940.4,21810,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209725,1531134.00
01/23/2017 17:15,2,0.213,ACTIVE,212.38,337.84,59.954,1485209703,"201051344000685","219011344069620",27.23,10.70,0,333.63,344.76,5.9,3.8,0.009,611426.9,611426.9,22067,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209725,1531135.00
01/23/2017 17:15,2,0.227,ACTIVE,212.16,336.64,59.965,1485209703,"201051344000917","219011344069620",26.50,11.00,0,332.13,344.76,6.1,4.0,0.013,608393.0,608393.0,22080,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209726,1531136.00
01/23/2017 17:15,2,0.209,ACTIVE,212.16,337.24,59.959,1485209703,"201051344001145","219011344069620",27.04,10.00,0,333.93,345.36,5.8,3.6,0.009,614382.9,614382.9,21942,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209727,1531137.00
01/23/2017 17:15,2,0.230,ACTIVE,211.93,336.64,59.954,1485209703,"201051344000651","219011344069620",26.86,10.00,0,333.63,344.76,6.3,4.1,0.009,606978.9,606978.9,22112,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209728,1531138.00
01/23/2017 17:15,2,0.111,ACTIVE,210.80,335.14,59.949,1485209703,"274151322000088","219011344069620",25.66,13.30,0,331.23,340.25,2.9,0.9,0.000,831047.9,831047.9,21795,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209729,1531139.00
01/23/2017 17:15,2,0.086,ACTIVE,211.93,336.04,59.975,1485209703,"274151322000068","219011344069620",29.06,16.30,0,333.33,346.56,2.5,0.5,0.000,721127.4,721127.4,22268,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209730,1531140.00
01/23/2017 17:15,2,0.221,ACTIVE,211.25,334.84,59.954,1485209703,"201051344001135","219011344069620",27.45,10.70,0,332.43,342.95,6.1,4.0,0.009,602590.9,602590.9,22159,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209731,1531141.00
01/23/2017 17:15,2,0.225,ACTIVE,212.38,337.54,59.996,1485209703,"201051344000594","219011344069620",26.92,11.30,0,333.03,344.76,6.2,4.0,0.013,618693.5,618693.5,22050,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209732,1531142.00
01/23/2017 17:15,2,0.232,ACTIVE,211.93,336.34,59.959,1485209703,"201051344001203","219011344069620",26.48,10.70,0,333.63,345.96,6.2,4.1,0.009,610941.9,610941.9,22161,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209733,1531143.00
01/23/2017 17:15,2,0.117,ACTIVE,211.03,334.54,59.938,1485209703,"274151322000054","219011344069620",27.06,14.00,0,331.53,340.55,3.2,1.2,0.000,847260.2,847260.2,21876,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209734,1531144.00
01/23/2017 17:15,2,0.221,ACTIVE,213.06,337.84,59.954,1485209703,"201051344000867","219011344069620",26.64,10.00,0,333.63,344.45,6.0,3.8,0.009,605089.8,605089.8,22143,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209735,1531145.00
01/23/2017 17:15,2,0.252,ACTIVE,211.93,337.24,59.959,1485209703,"201051344001093","219011344069620",27.02,11.00,0,333.03,343.85,7.0,4.8,0.009,607931.4,607931.4,22081,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209736,1531146.00
01/23/2017 17:15,2,0.162,ACTIVE,212.61,338.44,59.965,1485209703,"201051344000900","219011344069620",26.62,8.00,0,333.33,345.36,4.4,2.3,0.009,624056.7,624056.7,21731,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209737,1531147.00
01/23/2017 17:15,2,0.232,ACTIVE,212.83,337.54,59.965,1485209703,"201051344000648","219011344069620",27.21,8.50,0,334.24,345.06,6.4,4.3,0.009,613685.2,613685.2,21715,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209738,1531148.00
01/23/2017 17:15,2,0.219,ACTIVE,212.61,337.54,59.965,1485209703,"201051344000569","219011344069620",27.79,9.30,0,333.93,345.66,6.2,4.0,0.013,624386.0,624386.0,21741,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209738,1531149.00
01/23/2017 17:15,2,0.217,ACTIVE,212.61,337.54,59.965,1485209703,"201051344000983","219011344069620",27.45,9.30,0,333.33,345.06,6.1,3.9,0.009,617212.6,617212.6,21868,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209739,1531150.00
01/23/2017 17:15,2,0.209,ACTIVE,212.83,337.24,59.954,1485209703,"201051344001158","219011344069620",26.54,9.70,0,333.33,345.96,5.6,3.5,0.013,605739.1,605739.1,22059,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209740,1531151.00
01/23/2017 17:15,2,0.238,ACTIVE,213.06,338.74,59.954,1485209703,"201051344000576","219011344069620",25.47,8.00,0,333.93,345.96,6.2,4.0,0.009,616341.0,616341.0,21765,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209741,1531152.00
01/23/2017 17:15,2,0.131,ACTIVE,211.03,335.44,59.933,1485209703,"274151322000087","219011344069620",26.44,15.80,0,332.13,340.55,3.5,1.5,0.000,819282.4,819282.4,22079,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485209742,1531153.00
01/23/2017 17:30,2,0.115,ALERT,212.38,299.67,59.981,1485210603,"201051344000645","219011344069620",19.66,8.00,0,298.47,359.78,2.3,0.3,0.000,615652.4,615652.4,21739,0,0,0,L,1122011218,0,121.10,122.01,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210605,1531154.00
01/23/2017 17:30,2,0.055,ALERT,210.57,296.66,59.959,1485210603,"274151322000085","219011344069620",19.78,12.30,0,293.36,339.04,1.1,0.0,0.000,845885.9,845885.9,21884,0,0,0,L,1151911521,0,121.55,121.33,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210607,1531155.00
01/23/2017 17:30,2,0.135,ALERT,212.16,299.07,59.981,1485210603,"201051344000633","219011344069620",18.31,9.00,0,296.66,342.65,2.5,0.5,0.000,604898.0,604898.0,22119,0,0,0,L,1122011218,0,121.10,121.78,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210608,1531156.00
01/23/2017 17:30,2,0.160,ALERT,211.93,299.67,60.018,1485210603,"201051344000469","219011344069620",19.04,6.70,0,297.57,341.15,3.1,1.1,0.000,607729.2,607729.2,22091,0,0,0,L,1122011218,0,120.42,122.01,0002,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210610,1531157.00
01/23/2017 17:30,2,0.133,ALERT,211.25,299.07,59.949,1485210603,"201051344000646","219011344069620",18.92,9.70,0,296.96,356.18,2.5,0.5,0.000,603616.0,603616.0,22077,0,0,0,L,1122011218,0,121.55,120.65,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210612,1531158.00
01/23/2017 17:30,2,0.080,ALERT,210.35,296.96,59.986,1485210603,"274151322000052","219011344069620",18.69,12.30,0,293.06,338.14,1.5,0.0,0.000,874161.6,874161.6,21642,0,0,0,L,1151911521,0,120.42,121.78,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210614,1531159.00
01/23/2017 17:30,2,0.143,ALERT,211.48,299.37,59.991,1485210603,"201051344000585","219011344069620",19.08,9.70,0,297.26,352.27,2.8,0.7,0.000,614200.3,614200.3,22136,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210616,1531160.00
01/23/2017 17:30,2,0.137,ALERT,211.25,299.67,60.007,1485210603,"201051344001230","219011344069620",17.43,9.30,0,297.87,338.44,2.4,0.4,0.000,606937.0,606937.0,22000,0,0,0,L,1122011218,0,121.55,120.65,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210617,1531161.00
01/23/2017 17:30,2,0.135,ALERT,211.70,299.67,59.996,1485210603,"201051344000582","219011344069620",19.34,9.30,0,298.17,351.97,2.7,0.7,0.000,598896.4,598896.4,22111,0,0,0,L,1122011218,0,121.33,121.10,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210619,1531162.00
01/23/2017 17:30,2,0.156,ALERT,211.03,299.37,59.996,1485210603,"201051344000955","219011344069620",18.63,10.00,0,297.57,354.67,3.0,0.9,0.000,614118.5,614118.5,22069,0,0,0,L,1122011218,0,120.88,120.65,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210621,1531163.00
01/23/2017 17:30,2,0.000,ALERT,210.12,295.76,59.986,1485210603,"274151322000094","219011344069620",40.10,13.70,0,292.76,402.16,0.0,0.0,0.000,720043.6,720043.6,22373,0,0,0,L,1151911521,0,120.42,122.01,0100,10,0,0,0,0,0,0,171,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1485210623,1531164.00
01/23/2017 17:30,2,0.162,ALERT,211.93,300.27,59.991,1485210603,"201051344000579","219011344069620",18.39,9.70,0,298.77,358.88,3.0,1.0,0.000,623181.6,623181.6,22012,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210624,1531165.00
01/23/2017 17:30,2,0.152,ALERT,211.48,299.97,59.996,1485210603,"201051344000890","219011344069620",19.66,10.00,0,298.47,357.98,3.0,1.0,0.000,611094.7,611094.7,22138,0,0,0,L,1122011218,0,121.55,120.42,0002,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210626,1531166.00
01/23/2017 17:30,2,0.150,ALERT,211.70,299.37,59.986,1485210603,"201051344000438","219011344069620",18.69,9.70,0,297.87,357.08,2.9,0.8,0.000,612147.0,612147.0,22149,0,0,0,L,1122011218,0,121.78,120.88,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210628,1531167.00
01/23/2017 17:30,2,0.172,ALERT,211.48,298.17,59.986,1485210603,"201051344000417","219011344069620",15.98,9.70,0,296.96,341.45,2.8,0.8,0.000,595781.8,595781.8,22267,0,0,0,L,1122011218,0,121.10,120.65,0002,7,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210630,1531168.00
01/23/2017 17:30,2,0.055,ALERT,210.80,296.66,59.996,1485210603,"274151322000083","219011344069620",18.51,12.30,0,293.66,343.55,1.1,0.0,0.000,865743.7,865743.7,21679,0,0,0,L,1151911521,0,120.65,121.78,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210632,1531169.00
01/23/2017 17:30,2,0.057,ALERT,211.03,296.66,59.996,1485210603,"274151322000076","219011344069620",19.74,12.30,0,293.36,339.04,1.1,0.0,0.000,923101.4,923101.4,21789,0,0,0,L,1151911521,0,121.10,122.01,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210633,1531170.00
01/23/2017 17:30,2,0.135,ALERT,211.70,300.27,60.002,1485210603,"201051344000868","219011344069620",17.85,7.30,0,299.07,340.55,2.5,0.5,0.000,606233.7,606233.7,22105,0,0,0,L,1122011218,0,120.65,121.78,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210635,1531171.00
01/23/2017 17:30,2,0.049,ALERT,210.35,297.87,59.991,1485210603,"274151322000095","219011344069620",19.66,12.30,0,294.56,338.14,1.0,0.0,0.000,914042.7,914042.7,21856,0,0,0,L,1151911521,0,120.88,121.55,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210637,1531172.00
01/23/2017 17:30,2,0.107,ALERT,211.70,299.37,60.012,1485210603,"201051344000988","219011344069620",16.30,7.70,0,295.76,341.75,1.8,0.0,0.000,568305.3,568305.3,22140,0,0,0,L,1122011218,0,120.42,121.55,0002,5,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210639,1531173.00
01/23/2017 17:30,2,0.125,ALERT,211.03,298.17,59.996,1485210603,"201051344001025","219011344069620",19.58,9.30,0,297.26,351.67,2.5,0.5,0.000,612354.5,612354.5,22168,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210641,1531174.00
01/23/2017 17:30,2,0.137,ALERT,211.70,299.67,59.959,1485210603,"201051344000458","219011344069620",18.37,9.00,0,298.47,340.55,2.5,0.5,0.000,616289.2,616289.2,21879,0,0,0,L,1122011218,0,120.65,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210643,1531175.00
01/23/2017 17:30,2,0.117,ALERT,212.38,299.67,60.002,1485210603,"201051344000853","219011344069620",16.62,7.70,0,298.17,342.05,2.0,0.0,0.000,614940.8,614940.8,21811,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210644,1531176.00
01/23/2017 17:30,2,0.117,ALERT,211.70,299.07,59.991,1485210603,"201051344000685","219011344069620",18.33,9.30,0,297.57,339.34,2.2,0.2,0.000,611427.3,611427.3,22068,0,0,0,L,1122011218,0,122.01,120.65,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210646,1531177.00
01/23/2017 17:30,2,0.129,ALERT,211.48,298.47,59.996,1485210603,"201051344000917","219011344069620",18.01,10.00,0,296.06,358.88,2.4,0.4,0.000,608393.5,608393.5,22081,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210648,1531178.00
01/23/2017 17:30,2,0.117,ALERT,211.48,299.37,60.023,1485210603,"201051344001145","219011344069620",18.63,9.00,0,297.87,358.28,2.2,0.2,0.000,614383.3,614383.3,21943,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210650,1531179.00
01/23/2017 17:30,2,0.137,ALERT,211.25,298.17,59.991,1485210603,"201051344000651","219011344069620",18.73,8.50,0,296.96,355.88,2.6,0.6,0.000,606979.5,606979.5,22113,0,0,0,L,1122011218,0,121.78,120.42,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210652,1531180.00
01/23/2017 17:30,2,0.039,ALERT,209.90,296.36,59.991,1485210603,"274151322000088","219011344069620",17.69,12.00,0,293.36,340.85,0.7,0.0,0.000,831047.9,831047.9,21796,0,0,0,L,1151911521,0,121.10,121.10,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210653,1531181.00
01/23/2017 17:30,2,0.010,ALERT,210.80,308.09,59.991,1485210603,"274151322000068","219011344069620",40.31,14.00,0,292.76,403.07,0.0,0.0,0.000,721127.4,721127.4,22269,0,0,0,L,1151911521,0,121.10,122.01,0100,12,0,0,0,0,0,0,171,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485210655,1531182.00
01/23/2017 17:30,2,0.135,ALERT,210.80,298.77,59.996,1485210603,"201051344001135","219011344069620",18.96,9.70,0,297.57,350.47,2.6,0.6,0.000,602591.4,602591.4,22160,0,0,0,L,1122011218,0,121.10,120.42,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210657,1531183.00
01/23/2017 17:30,2,0.131,ALERT,211.48,299.97,59.991,1485210603,"201051344000594","219011344069620",18.41,10.00,0,298.17,360.38,2.5,0.5,0.000,618694.1,618694.1,22051,0,0,0,L,1122011218,0,120.42,121.33,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210659,1531184.00
01/23/2017 17:30,2,0.139,ALERT,211.25,298.47,59.975,1485210603,"201051344001203","219011344069620",17.97,9.30,0,297.57,356.18,2.5,0.5,0.000,610942.5,610942.5,22162,0,0,0,L,1122011218,0,121.78,120.42,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210660,1531185.00
01/23/2017 17:30,2,0.049,ALERT,210.12,296.96,59.970,1485210603,"274151322000054","219011344069620",18.27,12.70,0,293.36,339.95,0.9,0.0,0.000,847260.3,847260.3,21877,0,0,0,L,1151911521,0,120.88,121.33,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210662,1531186.00
01/23/2017 17:30,2,0.131,ALERT,212.16,299.07,59.991,1485210603,"201051344000867","219011344069620",17.57,8.50,0,297.87,340.85,2.3,0.3,0.000,605090.3,605090.3,22144,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210664,1531187.00
01/23/2017 17:30,2,0.172,ALERT,211.25,298.77,59.975,1485210603,"201051344001093","219011344069620",17.77,9.70,0,297.26,360.38,3.1,1.1,0.000,607932.1,607932.1,22082,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210666,1531188.00
01/23/2017 17:30,2,0.076,ALERT,211.70,299.67,60.018,1485210603,"201051344000900","219011344069620",16.84,7.00,0,297.87,341.15,1.3,0.0,0.000,624056.9,624056.9,21732,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210668,1531189.00
01/23/2017 17:30,2,0.141,ALERT,211.93,299.07,59.996,1485210603,"201051344000648","219011344069620",17.77,7.00,0,297.57,341.45,2.5,0.5,0.000,613685.8,613685.8,21716,0,0,0,L,1122011218,0,120.42,122.01,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210670,1531190.00
01/23/2017 17:30,2,0.137,ALERT,211.70,299.97,59.981,1485210603,"201051344000569","219011344069620",17.51,8.00,0,298.77,357.68,2.4,0.4,0.000,624386.6,624386.6,21742,0,0,0,L,1122011218,0,120.20,122.01,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210672,1531191.00
01/23/2017 17:30,2,0.133,ALERT,211.70,299.37,59.954,1485210603,"201051344000983","219011344069620",17.22,7.70,0,298.47,359.48,2.4,0.3,0.000,617213.2,617213.2,21869,0,0,0,L,1122011218,0,120.65,121.55,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210673,1531192.00
01/23/2017 17:30,2,0.119,ALERT,211.93,299.07,59.975,1485210603,"201051344001158","219011344069620",17.10,8.50,0,297.57,341.15,2.1,0.1,0.000,605739.5,605739.5,22060,0,0,0,L,1122011218,0,120.42,121.55,0002,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210675,1531193.00
01/23/2017 17:30,2,0.131,ALERT,212.16,300.27,59.975,1485210603,"201051344000576","219011344069620",16.22,7.00,0,298.47,341.75,2.2,0.2,0.000,616341.5,616341.5,21766,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210677,1531194.00
01/23/2017 17:30,2,0.064,ALERT,210.35,295.46,59.959,1485210603,"274151322000087","219011344069620",16.94,14.30,0,292.76,346.56,1.1,0.0,0.000,819282.5,819282.5,22080,0,0,0,L,1151911521,0,120.88,121.55,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485210679,1531195.00
01/23/2017 17:45,2,0.000,ALERT,211.70,299.07,59.986,1485211504,"201051344000645","219011344069620",0.00,7.00,0,296.06,305.08,0.0,0.0,0.000,615652.4,615652.4,21741,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211506,1531196.00
01/23/2017 17:45,2,0.000,ALERT,210.35,296.36,59.981,1485211504,"274151322000085","219011344069620",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,845885.9,845885.9,21886,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211508,1531197.00
01/23/2017 17:45,2,0.000,ALERT,211.93,299.07,59.975,1485211504,"201051344000633","219011344069620",0.00,7.30,0,294.86,305.08,0.0,0.0,0.000,604898.1,604898.1,22121,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211510,1531198.00
01/23/2017 17:45,2,0.000,ALERT,211.48,299.37,59.975,1485211504,"201051344000469","219011344069620",0.00,6.00,0,295.46,305.08,0.0,0.0,0.000,607729.3,607729.3,22093,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211511,1531199.00
01/23/2017 17:45,2,0.000,ALERT,210.12,296.96,59.981,1485211504,"201051344000646","219011344069620",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,603616.0,603616.0,22079,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211513,1531200.00
01/23/2017 17:45,2,0.000,ALERT,210.12,296.66,59.970,1485211504,"274151322000052","219011344069620",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,874161.6,874161.6,21644,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211515,1531201.00
01/23/2017 17:45,2,0.000,ALERT,210.35,297.26,59.965,1485211504,"201051344000585","219011344069620",0.00,8.50,0,295.46,300.87,0.0,0.0,0.000,614200.3,614200.3,22138,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211517,1531202.00
01/23/2017 17:45,2,0.000,ALERT,210.35,297.57,59.981,1485211504,"201051344001230","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,606937.0,606937.0,22002,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211518,1531203.00
01/23/2017 17:45,2,0.000,ALERT,211.03,298.17,59.975,1485211504,"201051344000582","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,598896.4,598896.4,22113,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211520,1531204.00
01/23/2017 17:45,2,0.000,ALERT,209.90,297.26,59.986,1485211504,"201051344000955","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,614118.6,614118.6,22071,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211522,1531205.00
01/23/2017 17:45,2,0.000,ALERT,210.12,295.46,59.928,1485211504,"274151322000094","219011344069620",0.00,11.70,0,293.06,379.32,0.0,0.0,0.000,720043.6,720043.6,22375,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1485211524,1531206.00
01/23/2017 17:45,2,0.000,ALERT,211.25,299.97,59.970,1485211504,"201051344000579","219011344069620",0.00,8.00,0,296.96,305.68,0.0,0.0,0.000,623181.8,623181.8,22014,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211526,1531207.00
01/23/2017 17:45,2,0.000,ALERT,210.35,297.87,59.970,1485211504,"201051344000890","219011344069620",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,611094.9,611094.9,22140,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211528,1531208.00
01/23/2017 17:45,2,0.000,ALERT,210.57,297.26,59.970,1485211504,"201051344000438","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,612147.1,612147.1,22151,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211529,1531209.00
01/23/2017 17:45,2,0.000,ALERT,210.80,296.66,59.954,1485211504,"201051344000417","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,595781.9,595781.9,22269,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211531,1531210.00
01/23/2017 17:45,2,0.000,ALERT,210.12,296.36,59.981,1485211504,"274151322000083","219011344069620",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,865743.7,865743.7,21681,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211533,1531211.00
01/23/2017 17:45,2,0.000,ALERT,210.35,295.76,59.965,1485211504,"274151322000076","219011344069620",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,923101.4,923101.4,21791,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211535,1531212.00
01/23/2017 17:45,2,0.000,ALERT,211.03,299.97,60.007,1485211504,"201051344000868","219011344069620",0.00,6.30,0,296.96,306.28,0.0,0.0,0.000,606233.8,606233.8,22107,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211537,1531213.00
01/23/2017 17:45,2,0.000,ALERT,210.12,296.96,59.965,1485211504,"274151322000095","219011344069620",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,914042.7,914042.7,21858,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211538,1531214.00
01/23/2017 17:45,2,0.000,ALERT,211.25,299.07,59.959,1485211504,"201051344000988","219011344069620",0.00,7.00,0,293.96,305.08,0.0,0.0,0.000,568305.3,568305.3,22142,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211540,1531215.00
01/23/2017 17:45,2,0.000,ALERT,210.12,296.36,59.959,1485211504,"201051344001025","219011344069620",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,612354.6,612354.6,22170,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211542,1531216.00
01/23/2017 17:45,2,0.000,ALERT,211.03,299.07,59.917,1485211504,"201051344000458","219011344069620",0.00,7.70,0,296.36,305.38,0.0,0.0,0.000,616289.3,616289.3,21881,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211544,1531217.00
01/23/2017 17:45,2,0.000,ALERT,211.70,299.37,59.954,1485211504,"201051344000853","219011344069620",0.00,6.70,0,296.36,305.08,0.0,0.0,0.000,614940.8,614940.8,21813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211546,1531218.00
01/23/2017 17:45,2,0.000,ALERT,210.80,297.26,59.954,1485211504,"201051344000685","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,611427.3,611427.3,22070,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211547,1531219.00
01/23/2017 17:45,2,0.000,ALERT,210.80,296.96,59.954,1485211504,"201051344000917","219011344069620",0.00,8.50,0,294.56,299.97,0.0,0.0,0.000,608393.5,608393.5,22083,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211549,1531220.00
01/23/2017 17:45,2,0.000,ALERT,210.80,297.57,59.928,1485211504,"201051344001145","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,614383.3,614383.3,21945,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211551,1531221.00
01/23/2017 17:45,2,0.000,ALERT,210.35,296.36,59.954,1485211504,"201051344000651","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,606979.5,606979.5,22115,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211553,1531222.00
01/23/2017 17:45,2,0.000,ALERT,209.90,296.36,59.965,1485211504,"274151322000088","219011344069620",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,831047.9,831047.9,21798,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211555,1531223.00
01/23/2017 17:45,2,0.000,ALERT,210.57,294.56,59.965,1485211504,"274151322000068","219011344069620",0.00,12.30,0,293.06,385.03,0.0,0.0,0.000,721127.4,721127.4,22271,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1485211556,1531224.00
01/23/2017 17:45,2,0.000,ALERT,209.90,297.26,59.954,1485211504,"201051344001135","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,602591.5,602591.5,22162,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211558,1531225.00
01/23/2017 17:45,2,0.000,ALERT,210.35,296.96,59.949,1485211504,"201051344001203","219011344069620",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,610942.5,610942.5,22164,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211561,1531226.00
01/23/2017 17:45,2,0.000,ALERT,209.67,296.36,59.975,1485211504,"274151322000054","219011344069620",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,847260.3,847260.3,21879,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211563,1531227.00
01/23/2017 17:45,2,0.000,ALERT,211.48,299.07,59.981,1485211504,"201051344000867","219011344069620",0.00,7.70,0,295.76,305.38,0.0,0.0,0.000,605090.4,605090.4,22146,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211565,1531228.00
01/23/2017 17:45,2,0.000,ALERT,210.35,297.57,59.949,1485211504,"201051344001093","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,607932.4,607932.4,22084,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211567,1531229.00
01/23/2017 17:45,2,0.000,ALERT,211.25,299.07,59.965,1485211504,"201051344000900","219011344069620",0.00,6.00,0,296.36,305.38,0.0,0.0,0.000,624056.9,624056.9,21734,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211569,1531230.00
01/23/2017 17:45,2,0.000,ALERT,211.48,298.47,59.944,1485211504,"201051344000648","219011344069620",0.00,6.00,0,295.76,304.78,0.0,0.0,0.000,613685.8,613685.8,21718,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211571,1531231.00
01/23/2017 17:45,2,0.000,ALERT,211.25,299.67,59.954,1485211504,"201051344000569","219011344069620",0.00,7.00,0,296.66,305.68,0.0,0.0,0.000,624386.7,624386.7,21744,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211572,1531232.00
01/23/2017 17:45,2,0.000,ALERT,211.25,299.37,59.954,1485211504,"201051344000983","219011344069620",0.00,6.70,0,296.36,305.38,0.0,0.0,0.000,617213.2,617213.2,21871,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211574,1531233.00
01/23/2017 17:45,2,0.000,ALERT,211.25,298.77,60.007,1485211504,"201051344001158","219011344069620",0.00,7.00,0,295.76,305.08,0.0,0.0,0.000,605739.5,605739.5,22062,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211576,1531234.00
01/23/2017 17:45,2,0.000,ALERT,211.70,299.37,59.949,1485211504,"201051344000576","219011344069620",0.00,6.30,0,296.36,305.98,0.0,0.0,0.000,616341.6,616341.6,21768,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211578,1531235.00
01/23/2017 17:45,2,0.000,ALERT,209.90,295.16,59.907,1485211504,"274151322000087","219011344069620",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,819282.5,819282.5,22082,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211580,1531236.00
01/23/2017 17:45,2,0.000,ALERT,211.03,299.67,59.959,1485211504,"201051344000594","219011344069620",0.00,8.50,0,296.36,305.98,0.0,0.0,0.000,618694.1,618694.1,22053,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485211581,1531237.00
01/23/2017 18:00,2,0.000,ALERT,212.16,299.97,60.018,1485212403,"201051344000645","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,615652.4,615652.4,21743,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212405,1531238.00
01/23/2017 18:00,2,0.000,ALERT,210.57,296.06,60.012,1485212403,"274151322000085","219011344069620",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,845885.9,845885.9,21888,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212407,1531239.00
01/23/2017 18:00,2,0.000,ALERT,212.16,299.67,60.018,1485212403,"201051344000633","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,604898.1,604898.1,22123,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212409,1531240.00
