ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 18:00,2,0.000,ALERT,211.70,299.97,60.018,1485212403,"201051344000469","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,607729.3,607729.3,22095,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212411,1531241.00
01/23/2017 18:00,2,0.000,ALERT,209.90,297.26,60.012,1485212403,"201051344000646","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,603616.0,603616.0,22081,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485212412,1531242.00
01/23/2017 18:00,2,0.000,ALERT,210.35,297.26,60.028,1485212403,"274151322000052","219011344069620",0.00,10.00,0,293.06,298.77,0.0,0.0,0.000,874161.6,874161.6,21646,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212414,1531243.00
01/23/2017 18:00,2,0.000,ALERT,210.35,297.57,60.028,1485212403,"201051344000585","219011344069620",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,614200.3,614200.3,22140,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212416,1531244.00
01/23/2017 18:00,2,0.000,ALERT,210.35,297.87,60.012,1485212403,"201051344001230","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,606937.0,606937.0,22004,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212418,1531245.00
01/23/2017 18:00,2,0.000,ALERT,210.80,298.77,60.023,1485212403,"201051344000582","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,598896.4,598896.4,22115,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485212420,1531246.00
01/23/2017 18:00,2,0.000,ALERT,209.90,297.57,60.018,1485212403,"201051344000955","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,614118.6,614118.6,22073,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212421,1531247.00
01/23/2017 18:00,2,0.000,ALERT,210.57,295.76,60.023,1485212403,"274151322000094","219011344069620",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,720043.6,720043.6,22377,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212423,1531248.00
01/23/2017 18:00,2,0.000,ALERT,211.70,300.87,60.018,1485212403,"201051344000579","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,623181.8,623181.8,22016,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212425,1531249.00
01/23/2017 18:00,2,0.000,ALERT,210.12,297.87,60.023,1485212403,"201051344000890","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,611094.9,611094.9,22142,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212427,1531250.00
01/23/2017 18:00,2,0.000,ALERT,210.35,296.96,60.023,1485212403,"201051344000438","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,612147.1,612147.1,22153,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212429,1531251.00
01/23/2017 18:00,2,0.000,ALERT,210.57,296.66,60.023,1485212403,"201051344000417","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,595781.9,595781.9,22271,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485212431,1531252.00
01/23/2017 18:00,2,0.000,ALERT,210.35,296.66,60.012,1485212403,"274151322000083","219011344069620",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,865743.7,865743.7,21683,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485212432,1531253.00
01/23/2017 18:00,2,0.000,ALERT,211.03,296.96,60.012,1485212403,"274151322000076","219011344069620",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,923101.4,923101.4,21793,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212434,1531254.00
01/23/2017 18:00,2,0.000,ALERT,211.48,300.87,60.023,1485212403,"201051344000868","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,606233.8,606233.8,22109,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212436,1531255.00
01/23/2017 18:00,2,0.000,ALERT,210.57,297.57,60.034,1485212403,"274151322000095","219011344069620",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,914042.7,914042.7,21860,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212438,1531256.00
01/23/2017 18:00,2,0.000,ALERT,211.48,299.97,60.018,1485212403,"201051344000988","219011344069620",0.00,6.30,0,294.86,301.47,0.0,0.0,0.000,568305.3,568305.3,22144,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212440,1531257.00
01/23/2017 18:00,2,0.000,ALERT,210.35,297.26,59.981,1485212403,"201051344001025","219011344069620",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,612354.6,612354.6,22172,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212442,1531258.00
01/23/2017 18:00,2,0.000,ALERT,211.25,299.97,59.965,1485212403,"201051344000458","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,616289.3,616289.3,21883,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212443,1531259.00
01/23/2017 18:00,2,0.000,ALERT,212.38,300.27,60.028,1485212403,"201051344000853","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,614940.8,614940.8,21815,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212445,1531260.00
01/23/2017 18:00,2,0.000,ALERT,210.80,297.57,60.034,1485212403,"201051344000685","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,611427.3,611427.3,22072,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485212447,1531261.00
01/23/2017 18:00,2,0.000,ALERT,210.57,297.26,59.986,1485212403,"201051344000917","219011344069620",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,608393.5,608393.5,22085,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212449,1531262.00
01/23/2017 18:00,2,0.000,ALERT,210.57,297.87,60.012,1485212403,"201051344001145","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,614383.3,614383.3,21947,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212451,1531263.00
01/23/2017 18:00,2,0.000,ALERT,210.35,296.96,60.028,1485212403,"201051344000651","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,606979.5,606979.5,22117,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212452,1531264.00
01/23/2017 18:00,2,0.000,ALERT,209.90,296.36,59.975,1485212403,"274151322000088","219011344069620",0.00,9.70,0,293.06,298.17,0.0,0.0,0.000,831047.9,831047.9,21800,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212454,1531265.00
01/23/2017 18:00,2,0.000,ALERT,211.03,296.06,60.018,1485212403,"274151322000068","219011344069620",0.00,11.00,0,292.76,297.26,0.0,0.0,0.000,721127.4,721127.4,22273,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212456,1531266.00
01/23/2017 18:00,2,0.000,ALERT,210.12,297.87,60.028,1485212403,"201051344001135","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,602591.5,602591.5,22164,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212458,1531267.00
01/23/2017 18:00,2,0.000,ALERT,211.25,300.87,60.028,1485212403,"201051344000594","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,618694.1,618694.1,22055,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212459,1531268.00
01/23/2017 18:00,2,0.000,ALERT,210.57,297.57,60.028,1485212403,"201051344001203","219011344069620",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,610942.5,610942.5,22166,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212461,1531269.00
01/23/2017 18:00,2,0.000,ALERT,210.35,297.26,60.012,1485212403,"274151322000054","219011344069620",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,847260.3,847260.3,21881,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212463,1531270.00
01/23/2017 18:00,2,0.000,ALERT,211.93,299.97,60.012,1485212403,"201051344000867","219011344069620",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,605090.4,605090.4,22148,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212465,1531271.00
01/23/2017 18:00,2,0.000,ALERT,210.35,297.57,60.028,1485212403,"201051344001093","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,607932.4,607932.4,22086,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212467,1531272.00
01/23/2017 18:00,2,0.000,ALERT,211.25,299.97,60.023,1485212403,"201051344000900","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,624056.9,624056.9,21736,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485212468,1531273.00
01/23/2017 18:00,2,0.000,ALERT,211.25,298.47,59.981,1485212403,"201051344000648","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,613685.8,613685.8,21720,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212470,1531274.00
01/23/2017 18:00,2,0.000,ALERT,211.70,300.57,60.018,1485212403,"201051344000569","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,624386.7,624386.7,21746,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212472,1531275.00
01/23/2017 18:00,2,0.000,ALERT,211.48,299.97,60.018,1485212403,"201051344000983","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,617213.2,617213.2,21873,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212474,1531276.00
01/23/2017 18:00,2,0.000,ALERT,211.48,299.97,60.012,1485212403,"201051344001158","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,605739.5,605739.5,22064,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212476,1531277.00
01/23/2017 18:00,2,0.000,ALERT,212.38,300.87,60.018,1485212403,"201051344000576","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,616341.6,616341.6,21770,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485212477,1531278.00
01/23/2017 18:00,2,0.000,ALERT,210.57,295.76,60.012,1485212403,"274151322000087","219011344069620",0.00,11.30,0,292.46,297.57,0.0,0.0,0.000,819282.5,819282.5,22084,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485212479,1531279.00
01/23/2017 18:15,2,0.000,ALERT,212.38,299.97,59.975,1485213304,"201051344000645","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,615652.4,615652.4,21745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213306,1531280.00
01/23/2017 18:15,2,0.000,ALERT,211.03,297.26,59.959,1485213304,"274151322000085","219011344069620",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,845885.9,845885.9,21890,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213307,1531281.00
01/23/2017 18:15,2,0.000,ALERT,212.38,299.97,59.970,1485213304,"201051344000633","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,604898.1,604898.1,22125,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213309,1531282.00
01/23/2017 18:15,2,0.000,ALERT,211.93,300.27,59.949,1485213304,"201051344000469","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,607729.3,607729.3,22097,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213311,1531283.00
01/23/2017 18:15,2,0.000,ALERT,210.80,298.77,60.002,1485213304,"201051344000646","219011344069620",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,603616.0,603616.0,22083,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213313,1531284.00
01/23/2017 18:15,2,0.000,ALERT,210.57,296.96,59.928,1485213304,"274151322000052","219011344069620",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,874161.6,874161.6,21648,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213314,1531285.00
01/23/2017 18:15,2,0.000,ALERT,211.25,299.37,59.981,1485213304,"201051344000585","219011344069620",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,614200.3,614200.3,22142,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213316,1531286.00
01/23/2017 18:15,2,0.000,ALERT,210.80,299.07,59.959,1485213304,"201051344001230","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,606937.0,606937.0,22006,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213318,1531287.00
01/23/2017 18:15,2,0.000,ALERT,211.48,299.37,59.959,1485213304,"201051344000582","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,598896.4,598896.4,22117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213320,1531288.00
01/23/2017 18:15,2,0.000,ALERT,210.57,298.77,59.938,1485213304,"201051344000955","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,614118.6,614118.6,22075,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213322,1531289.00
01/23/2017 18:15,2,0.000,ALERT,210.57,296.66,59.944,1485213304,"274151322000094","219011344069620",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,720043.6,720043.6,22379,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213323,1531290.00
01/23/2017 18:15,2,0.000,ALERT,211.93,300.57,59.959,1485213304,"201051344000579","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,623181.8,623181.8,22018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213325,1531291.00
01/23/2017 18:15,2,0.000,ALERT,211.03,299.37,59.970,1485213304,"201051344000890","219011344069620",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,611094.9,611094.9,22144,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213327,1531292.00
01/23/2017 18:15,2,0.000,ALERT,211.03,298.77,59.970,1485213304,"201051344000438","219011344069620",0.00,6.30,0,295.46,301.47,0.0,0.0,0.000,612147.1,612147.1,22155,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213329,1531293.00
01/23/2017 18:15,2,0.000,ALERT,211.25,298.47,59.933,1485213304,"201051344000417","219011344069620",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,595781.9,595781.9,22273,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213330,1531294.00
01/23/2017 18:15,2,0.000,ALERT,210.80,297.26,59.970,1485213304,"274151322000083","219011344069620",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,865743.7,865743.7,21685,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213332,1531295.00
01/23/2017 18:15,2,0.000,ALERT,211.48,297.57,59.965,1485213304,"274151322000076","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,923101.4,923101.4,21795,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213334,1531296.00
01/23/2017 18:15,2,0.000,ALERT,211.70,300.57,59.970,1485213304,"201051344000868","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,606233.8,606233.8,22111,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213336,1531297.00
01/23/2017 18:15,2,0.000,ALERT,210.80,298.17,59.965,1485213304,"274151322000095","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,914042.7,914042.7,21862,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485213338,1531298.00
01/23/2017 18:15,2,0.000,ALERT,211.70,299.97,59.917,1485213304,"201051344000988","219011344069620",0.00,6.00,0,295.46,302.07,0.0,0.0,0.000,568305.3,568305.3,22146,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213340,1531299.00
01/23/2017 18:15,2,0.000,ALERT,210.80,297.87,59.959,1485213304,"201051344001025","219011344069620",0.00,6.00,0,295.16,301.47,0.0,0.0,0.000,612354.6,612354.6,22174,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213341,1531300.00
01/23/2017 18:15,2,0.000,ALERT,211.70,300.57,59.944,1485213304,"201051344000458","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,616289.3,616289.3,21885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213343,1531301.00
01/23/2017 18:15,2,0.000,ALERT,212.38,300.27,59.965,1485213304,"201051344000853","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,614940.8,614940.8,21817,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213345,1531302.00
01/23/2017 18:15,2,0.000,ALERT,211.25,298.47,59.965,1485213304,"201051344000685","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,611427.3,611427.3,22074,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213347,1531303.00
01/23/2017 18:15,2,0.000,ALERT,211.25,298.47,59.970,1485213304,"201051344000917","219011344069620",0.00,7.00,0,294.56,300.57,0.0,0.0,0.000,608393.5,608393.5,22087,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213349,1531304.00
01/23/2017 18:15,2,0.000,ALERT,211.25,299.07,59.970,1485213304,"201051344001145","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,614383.3,614383.3,21949,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485213350,1531305.00
01/23/2017 18:15,2,0.000,ALERT,211.03,298.17,59.959,1485213304,"201051344000651","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,606979.5,606979.5,22119,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213352,1531306.00
01/23/2017 18:15,2,0.000,ALERT,210.57,297.26,59.975,1485213304,"274151322000088","219011344069620",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,831047.9,831047.9,21802,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485213354,1531307.00
01/23/2017 18:15,2,0.000,ALERT,211.25,296.36,59.959,1485213304,"274151322000068","219011344069620",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,721127.4,721127.4,22275,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213356,1531308.00
01/23/2017 18:15,2,0.000,ALERT,210.80,298.77,59.970,1485213304,"201051344001135","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,602591.5,602591.5,22166,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485213358,1531309.00
01/23/2017 18:15,2,0.000,ALERT,211.48,300.87,59.954,1485213304,"201051344000594","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,618694.1,618694.1,22057,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213359,1531310.00
01/23/2017 18:15,2,0.000,ALERT,210.80,297.87,59.970,1485213304,"201051344001203","219011344069620",0.00,6.30,0,295.46,302.68,0.0,0.0,0.000,610942.5,610942.5,22168,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213361,1531311.00
01/23/2017 18:15,2,0.000,ALERT,210.57,297.87,59.949,1485213304,"274151322000054","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,847260.3,847260.3,21883,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213363,1531312.00
01/23/2017 18:15,2,0.000,ALERT,212.16,299.67,59.965,1485213304,"201051344000867","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,605090.4,605090.4,22150,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213365,1531313.00
01/23/2017 18:15,2,0.000,ALERT,210.80,298.17,59.970,1485213304,"201051344001093","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,607932.4,607932.4,22088,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213367,1531314.00
01/23/2017 18:15,2,0.000,ALERT,211.70,299.67,59.986,1485213304,"201051344000900","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,624056.9,624056.9,21738,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213368,1531315.00
01/23/2017 18:15,2,0.000,ALERT,212.16,299.97,59.965,1485213304,"201051344000648","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,613685.8,613685.8,21722,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485213370,1531316.00
01/23/2017 18:15,2,0.000,ALERT,211.93,300.57,59.996,1485213304,"201051344000569","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,624386.7,624386.7,21748,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213372,1531317.00
01/23/2017 18:15,2,0.000,ALERT,211.70,300.27,59.959,1485213304,"201051344000983","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,617213.2,617213.2,21875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485213374,1531318.00
01/23/2017 18:15,2,0.000,ALERT,211.70,299.67,59.965,1485213304,"201051344001158","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,605739.5,605739.5,22066,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485213376,1531319.00
01/23/2017 18:15,2,0.000,ALERT,212.38,300.87,59.970,1485213304,"201051344000576","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,616341.6,616341.6,21772,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213377,1531320.00
01/23/2017 18:15,2,0.000,ALERT,211.03,296.66,59.944,1485213304,"274151322000087","219011344069620",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,819282.5,819282.5,22086,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485213379,1531321.00
01/23/2017 18:30,2,0.000,ALERT,211.70,299.07,59.986,1485214203,"201051344000645","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,615652.4,615652.4,21747,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214205,1531322.00
01/23/2017 18:30,2,0.000,ALERT,210.35,296.06,59.986,1485214203,"274151322000085","219011344069620",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,845885.9,845885.9,21892,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214207,1531323.00
01/23/2017 18:30,2,0.000,ALERT,211.93,298.77,59.986,1485214203,"201051344000633","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,604898.1,604898.1,22127,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214209,1531324.00
01/23/2017 18:30,2,0.000,ALERT,211.25,298.77,59.991,1485214203,"201051344000469","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,607729.3,607729.3,22099,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214211,1531325.00
01/23/2017 18:30,2,0.000,ALERT,210.57,297.87,59.981,1485214203,"201051344000646","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,603616.0,603616.0,22085,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214212,1531326.00
01/23/2017 18:30,2,0.000,ALERT,210.12,296.66,59.975,1485214203,"274151322000052","219011344069620",0.00,8.00,0,293.96,299.37,0.0,0.0,0.000,874161.6,874161.6,21650,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214214,1531327.00
01/23/2017 18:30,2,0.000,ALERT,210.80,298.17,59.986,1485214203,"201051344000585","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,614200.3,614200.3,22144,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214216,1531328.00
01/23/2017 18:30,2,0.000,ALERT,210.57,298.17,59.981,1485214203,"201051344001230","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,606937.0,606937.0,22008,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214218,1531329.00
01/23/2017 18:30,2,0.000,ALERT,211.25,298.77,59.981,1485214203,"201051344000582","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,598896.4,598896.4,22119,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214220,1531330.00
01/23/2017 18:30,2,0.000,ALERT,210.35,297.87,60.018,1485214203,"201051344000955","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,614118.6,614118.6,22077,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214221,1531331.00
01/23/2017 18:30,2,0.000,ALERT,210.35,295.46,59.991,1485214203,"274151322000094","219011344069620",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,720043.6,720043.6,22381,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214223,1531332.00
01/23/2017 18:30,2,0.000,ALERT,211.25,299.67,59.975,1485214203,"201051344000579","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,623181.8,623181.8,22020,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214225,1531333.00
01/23/2017 18:30,2,0.000,ALERT,210.57,298.17,59.975,1485214203,"201051344000890","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,611094.9,611094.9,22146,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214227,1531334.00
01/23/2017 18:30,2,0.000,ALERT,210.80,297.87,59.981,1485214203,"201051344000438","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,612147.1,612147.1,22157,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214228,1531335.00
01/23/2017 18:30,2,0.000,ALERT,211.03,297.57,59.986,1485214203,"201051344000417","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,595781.9,595781.9,22275,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214230,1531336.00
01/23/2017 18:30,2,0.000,ALERT,210.35,296.06,60.018,1485214203,"274151322000083","219011344069620",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,865743.7,865743.7,21687,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214232,1531337.00
01/23/2017 18:30,2,0.000,ALERT,210.80,295.76,59.970,1485214203,"274151322000076","219011344069620",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,923101.4,923101.4,21797,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214234,1531338.00
01/23/2017 18:30,2,0.000,ALERT,211.25,299.67,59.975,1485214203,"201051344000868","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,606233.8,606233.8,22113,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214236,1531339.00
01/23/2017 18:30,2,0.000,ALERT,210.35,296.96,59.970,1485214203,"274151322000095","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,914042.7,914042.7,21864,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214238,1531340.00
01/23/2017 18:30,2,0.000,ALERT,211.25,299.07,59.981,1485214203,"201051344000988","219011344069620",0.00,5.50,0,295.16,301.77,0.0,0.0,0.000,568305.3,568305.3,22148,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214240,1531341.00
01/23/2017 18:30,2,0.000,ALERT,210.57,297.26,59.981,1485214203,"201051344001025","219011344069620",0.00,5.50,0,295.46,300.87,0.0,0.0,0.000,612354.6,612354.6,22176,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214242,1531342.00
01/23/2017 18:30,2,0.000,ALERT,211.25,299.37,59.954,1485214203,"201051344000458","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,616289.3,616289.3,21887,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214243,1531343.00
01/23/2017 18:30,2,0.000,ALERT,211.70,299.07,59.970,1485214203,"201051344000853","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,614940.8,614940.8,21819,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214245,1531344.00
01/23/2017 18:30,2,0.000,ALERT,211.03,297.87,59.981,1485214203,"201051344000685","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,611427.3,611427.3,22076,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214247,1531345.00
01/23/2017 18:30,2,0.000,ALERT,211.03,297.87,59.981,1485214203,"201051344000917","219011344069620",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,608393.5,608393.5,22089,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214249,1531346.00
01/23/2017 18:30,2,0.000,ALERT,211.03,298.47,59.975,1485214203,"201051344001145","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,614383.3,614383.3,21951,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214251,1531347.00
01/23/2017 18:30,2,0.000,ALERT,210.57,296.96,59.986,1485214203,"201051344000651","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,606979.5,606979.5,22121,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214252,1531348.00
01/23/2017 18:30,2,0.000,ALERT,209.90,296.36,59.975,1485214203,"274151322000088","219011344069620",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,831047.9,831047.9,21804,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214254,1531349.00
01/23/2017 18:30,2,0.000,ALERT,210.57,295.16,59.970,1485214203,"274151322000068","219011344069620",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,721127.4,721127.4,22277,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214256,1531350.00
01/23/2017 18:30,2,0.000,ALERT,210.57,298.17,59.986,1485214203,"201051344001135","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,602591.5,602591.5,22168,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214258,1531351.00
01/23/2017 18:30,2,0.000,ALERT,211.03,299.97,59.933,1485214203,"201051344000594","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,618694.1,618694.1,22059,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214260,1531352.00
01/23/2017 18:30,2,0.000,ALERT,211.03,297.87,59.986,1485214203,"201051344001203","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,610942.5,610942.5,22170,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214261,1531353.00
01/23/2017 18:30,2,0.000,ALERT,210.12,296.06,59.981,1485214203,"274151322000054","219011344069620",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,847260.3,847260.3,21885,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214263,1531354.00
01/23/2017 18:30,2,0.000,ALERT,211.48,298.77,59.949,1485214203,"201051344000867","219011344069620",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,605090.4,605090.4,22152,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214265,1531355.00
01/23/2017 18:30,2,0.000,ALERT,210.80,298.17,59.986,1485214203,"201051344001093","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,607932.4,607932.4,22090,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214267,1531356.00
01/23/2017 18:30,2,0.000,ALERT,211.25,299.37,59.991,1485214203,"201051344000900","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,624056.9,624056.9,21740,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214268,1531357.00
01/23/2017 18:30,2,0.000,ALERT,211.48,298.47,59.965,1485214203,"201051344000648","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,613685.8,613685.8,21724,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214270,1531358.00
01/23/2017 18:30,2,0.000,ALERT,211.25,299.37,59.996,1485214203,"201051344000569","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,624386.7,624386.7,21750,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214272,1531359.00
01/23/2017 18:30,2,0.000,ALERT,211.25,299.67,59.996,1485214203,"201051344000983","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,617213.2,617213.2,21877,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214274,1531360.00
01/23/2017 18:30,2,0.000,ALERT,211.48,299.07,60.012,1485214203,"201051344001158","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,605739.5,605739.5,22068,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214276,1531361.00
01/23/2017 18:30,2,0.000,ALERT,211.93,299.97,59.991,1485214203,"201051344000576","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,616341.6,616341.6,21774,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485214277,1531362.00
01/23/2017 18:30,2,0.000,ALERT,210.57,295.46,59.970,1485214203,"274151322000087","219011344069620",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,819282.5,819282.5,22088,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485214279,1531363.00
01/23/2017 18:45,2,0.000,ALERT,211.70,299.37,59.996,1485215104,"201051344000645","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,615652.4,615652.4,21749,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215106,1531364.00
01/23/2017 18:45,2,0.000,ALERT,210.57,296.96,59.981,1485215104,"274151322000085","219011344069620",0.00,7.70,0,294.26,301.47,0.0,0.0,0.000,845885.9,845885.9,21894,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215108,1531365.00
01/23/2017 18:45,2,0.000,ALERT,211.93,299.07,59.975,1485215104,"201051344000633","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,604898.1,604898.1,22129,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215110,1531366.00
01/23/2017 18:45,2,0.000,ALERT,211.48,299.07,59.975,1485215104,"201051344000469","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,607729.3,607729.3,22101,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215112,1531367.00
01/23/2017 18:45,2,0.000,ALERT,210.57,297.87,59.981,1485215104,"201051344000646","219011344069620",0.00,5.00,0,294.86,300.27,0.0,0.0,0.000,603616.0,603616.0,22087,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215113,1531368.00
01/23/2017 18:45,2,0.000,ALERT,210.35,296.96,60.002,1485215104,"274151322000052","219011344069620",0.00,7.70,0,294.26,301.47,0.0,0.0,0.000,874161.6,874161.6,21652,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215115,1531369.00
01/23/2017 18:45,2,0.000,ALERT,211.03,298.17,59.944,1485215104,"201051344000585","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,614200.3,614200.3,22146,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215117,1531370.00
01/23/2017 18:45,2,0.000,ALERT,210.80,298.47,59.970,1485215104,"201051344001230","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,606937.0,606937.0,22010,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215119,1531371.00
01/23/2017 18:45,2,0.000,ALERT,211.25,299.07,59.949,1485215104,"201051344000582","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,598896.4,598896.4,22121,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215120,1531372.00
01/23/2017 18:45,2,0.000,ALERT,210.57,298.17,59.965,1485215104,"201051344000955","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,614118.6,614118.6,22079,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215122,1531373.00
01/23/2017 18:45,2,0.000,ALERT,210.35,295.46,59.954,1485215104,"274151322000094","219011344069620",0.00,7.70,0,293.96,300.87,0.0,0.0,0.000,720043.6,720043.6,22383,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215124,1531374.00
01/23/2017 18:45,2,0.000,ALERT,211.25,299.97,59.970,1485215104,"201051344000579","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,623181.8,623181.8,22022,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215126,1531375.00
01/23/2017 18:45,2,0.000,ALERT,210.35,298.17,59.975,1485215104,"201051344000890","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,611094.9,611094.9,22148,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215128,1531376.00
01/23/2017 18:45,2,0.000,ALERT,210.80,298.17,59.970,1485215104,"201051344000438","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,612147.1,612147.1,22159,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215129,1531377.00
01/23/2017 18:45,2,0.000,ALERT,211.03,297.87,59.965,1485215104,"201051344000417","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,595781.9,595781.9,22277,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215131,1531378.00
01/23/2017 18:45,2,0.000,ALERT,210.35,296.96,59.959,1485215104,"274151322000083","219011344069620",0.00,7.30,0,294.26,301.77,0.0,0.0,0.000,865743.7,865743.7,21689,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215133,1531379.00
01/23/2017 18:45,2,0.000,ALERT,210.80,296.96,59.970,1485215104,"274151322000076","219011344069620",0.00,7.70,0,294.26,301.77,0.0,0.0,0.000,923101.4,923101.4,21799,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215135,1531380.00
01/23/2017 18:45,2,0.000,ALERT,211.25,300.27,59.970,1485215104,"201051344000868","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,606233.8,606233.8,22115,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215137,1531381.00
01/23/2017 18:45,2,0.000,ALERT,210.35,297.57,59.928,1485215104,"274151322000095","219011344069620",0.00,7.30,0,295.46,302.37,0.0,0.0,0.000,914042.7,914042.7,21866,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215138,1531382.00
01/23/2017 18:45,2,0.000,ALERT,211.03,299.37,59.954,1485215104,"201051344000988","219011344069620",0.00,5.00,0,294.86,301.47,0.0,0.0,0.000,568305.3,568305.3,22150,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215140,1531383.00
01/23/2017 18:45,2,0.000,ALERT,210.12,296.66,59.965,1485215104,"201051344001025","219011344069620",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,612354.6,612354.6,22178,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215142,1531384.00
01/23/2017 18:45,2,0.000,ALERT,211.03,299.67,59.996,1485215104,"201051344000458","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,616289.3,616289.3,21889,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215144,1531385.00
