ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 18:45,2,0.000,ALERT,211.93,299.07,59.970,1485215104,"201051344000853","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,614940.8,614940.8,21821,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215146,1531386.00
01/23/2017 18:45,2,0.000,ALERT,210.80,297.57,59.970,1485215104,"201051344000685","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,611427.3,611427.3,22078,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215147,1531387.00
01/23/2017 18:45,2,0.000,ALERT,210.57,296.96,59.981,1485215104,"201051344000917","219011344069620",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,608393.5,608393.5,22091,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215149,1531388.00
01/23/2017 18:45,2,0.000,ALERT,210.80,297.57,59.975,1485215104,"201051344001145","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,614383.3,614383.3,21953,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215151,1531389.00
01/23/2017 18:45,2,0.000,ALERT,210.57,296.66,59.986,1485215104,"201051344000651","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,606979.5,606979.5,22123,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215153,1531390.00
01/23/2017 18:45,2,0.000,ALERT,209.67,296.06,59.965,1485215104,"274151322000088","219011344069620",0.00,7.30,0,294.26,301.17,0.0,0.0,0.000,831047.9,831047.9,21806,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215155,1531391.00
01/23/2017 18:45,2,0.000,ALERT,210.80,295.76,59.949,1485215104,"274151322000068","219011344069620",0.00,8.50,0,293.96,300.27,0.0,0.0,0.000,721127.4,721127.4,22279,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215156,1531392.00
01/23/2017 18:45,2,0.000,ALERT,210.35,297.87,59.965,1485215104,"201051344001135","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,602591.5,602591.5,22170,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215158,1531393.00
01/23/2017 18:45,2,0.000,ALERT,211.25,300.27,59.975,1485215104,"201051344000594","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,618694.1,618694.1,22061,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215160,1531394.00
01/23/2017 18:45,2,0.000,ALERT,210.80,297.57,59.981,1485215104,"201051344001203","219011344069620",0.00,5.00,0,295.76,302.07,0.0,0.0,0.000,610942.5,610942.5,22172,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215162,1531395.00
01/23/2017 18:45,2,0.000,ALERT,209.67,295.76,59.959,1485215104,"274151322000054","219011344069620",0.00,7.70,0,294.26,301.47,0.0,0.0,0.000,847260.3,847260.3,21887,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215164,1531396.00
01/23/2017 18:45,2,0.000,ALERT,211.25,298.77,59.959,1485215104,"201051344000867","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,605090.4,605090.4,22154,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215165,1531397.00
01/23/2017 18:45,2,0.000,ALERT,210.57,297.87,59.959,1485215104,"201051344001093","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,607932.4,607932.4,22092,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215167,1531398.00
01/23/2017 18:45,2,0.000,ALERT,211.25,299.67,59.986,1485215104,"201051344000900","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,624056.9,624056.9,21742,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215169,1531399.00
01/23/2017 18:45,2,0.000,ALERT,211.70,298.77,59.959,1485215104,"201051344000648","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,613685.8,613685.8,21726,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215171,1531400.00
01/23/2017 18:45,2,0.000,ALERT,211.25,299.37,59.970,1485215104,"201051344000569","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,624386.7,624386.7,21752,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215172,1531401.00
01/23/2017 18:45,2,0.000,ALERT,211.48,299.37,59.928,1485215104,"201051344000983","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,617213.2,617213.2,21879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215174,1531402.00
01/23/2017 18:45,2,0.000,ALERT,211.25,298.77,59.959,1485215104,"201051344001158","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,605739.5,605739.5,22070,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215176,1531403.00
01/23/2017 18:45,2,0.000,ALERT,212.16,300.27,59.965,1485215104,"201051344000576","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,616341.6,616341.6,21776,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485215178,1531404.00
01/23/2017 18:45,2,0.000,ALERT,210.35,295.76,59.965,1485215104,"274151322000087","219011344069620",0.00,8.50,0,293.36,300.57,0.0,0.0,0.000,819282.5,819282.5,22090,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485215180,1531405.00
01/23/2017 19:00,2,0.000,ALERT,212.83,300.27,59.959,1485216003,"201051344000645","219011344069620",0.00,5.00,0,297.26,303.88,0.0,0.0,0.000,615652.4,615652.4,21751,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216005,1531406.00
01/23/2017 19:00,2,0.000,ALERT,211.03,297.57,59.981,1485216003,"274151322000085","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,845885.9,845885.9,21896,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216007,1531407.00
01/23/2017 19:00,2,0.000,ALERT,212.83,300.27,59.986,1485216003,"201051344000633","219011344069620",0.00,4.50,0,295.76,303.88,0.0,0.0,0.000,604898.1,604898.1,22131,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216009,1531408.00
01/23/2017 19:00,2,0.000,ALERT,212.38,300.57,59.965,1485216003,"201051344000469","219011344069620",0.00,3.70,0,296.06,303.88,0.0,0.0,0.000,607729.3,607729.3,22103,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216011,1531409.00
01/23/2017 19:00,2,0.000,ALERT,211.25,299.67,60.007,1485216003,"201051344000646","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,603616.0,603616.0,22089,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216012,1531410.00
01/23/2017 19:00,2,0.000,ALERT,210.80,297.26,59.996,1485216003,"274151322000052","219011344069620",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,874161.6,874161.6,21654,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216014,1531411.00
01/23/2017 19:00,2,0.000,ALERT,211.70,300.27,60.023,1485216003,"201051344000585","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,614200.3,614200.3,22148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216016,1531412.00
01/23/2017 19:00,2,0.000,ALERT,211.48,299.67,60.007,1485216003,"201051344001230","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,606937.0,606937.0,22012,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216018,1531413.00
01/23/2017 19:00,2,0.000,ALERT,211.93,300.57,60.028,1485216003,"201051344000582","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,598896.4,598896.4,22123,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216020,1531414.00
01/23/2017 19:00,2,0.000,ALERT,211.25,299.67,60.002,1485216003,"201051344000955","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,614118.6,614118.6,22081,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216022,1531415.00
01/23/2017 19:00,2,0.000,ALERT,211.03,296.96,60.023,1485216003,"274151322000094","219011344069620",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,720043.6,720043.6,22385,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216023,1531416.00
01/23/2017 19:00,2,0.000,ALERT,212.38,301.17,60.007,1485216003,"201051344000579","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,623181.8,623181.8,22024,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216025,1531417.00
01/23/2017 19:00,2,0.000,ALERT,211.25,300.27,59.981,1485216003,"201051344000890","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,611094.9,611094.9,22150,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216027,1531418.00
01/23/2017 19:00,2,0.000,ALERT,211.70,299.67,59.991,1485216003,"201051344000438","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,612147.1,612147.1,22161,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216029,1531419.00
01/23/2017 19:00,2,0.000,ALERT,211.70,299.07,60.002,1485216003,"201051344000417","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,595781.9,595781.9,22279,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216030,1531420.00
01/23/2017 19:00,2,0.000,ALERT,211.03,298.47,59.981,1485216003,"274151322000083","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,865743.7,865743.7,21691,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216032,1531421.00
01/23/2017 19:00,2,0.000,ALERT,211.70,297.57,59.970,1485216003,"274151322000076","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,923101.4,923101.4,21801,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216034,1531422.00
01/23/2017 19:00,2,0.000,ALERT,212.38,301.77,59.996,1485216003,"201051344000868","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,606233.8,606233.8,22117,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216036,1531423.00
01/23/2017 19:00,2,0.000,ALERT,211.03,298.47,60.007,1485216003,"274151322000095","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,914042.7,914042.7,21868,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216038,1531424.00
01/23/2017 19:00,2,0.000,ALERT,212.38,300.87,59.996,1485216003,"201051344000988","219011344069620",0.00,4.50,0,294.86,303.88,0.0,0.0,0.000,568305.3,568305.3,22152,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216040,1531425.00
01/23/2017 19:00,2,0.000,ALERT,211.48,299.07,59.981,1485216003,"201051344001025","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,612354.6,612354.6,22180,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216042,1531426.00
01/23/2017 19:00,2,0.000,ALERT,212.38,301.17,59.981,1485216003,"201051344000458","219011344069620",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,616289.3,616289.3,21891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216043,1531427.00
01/23/2017 19:00,2,0.000,ALERT,213.06,301.17,59.949,1485216003,"201051344000853","219011344069620",0.00,4.00,0,297.26,303.88,0.0,0.0,0.000,614940.8,614940.8,21823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216045,1531428.00
01/23/2017 19:00,2,0.000,ALERT,212.16,299.97,59.991,1485216003,"201051344000685","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,611427.3,611427.3,22080,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216047,1531429.00
01/23/2017 19:00,2,0.000,ALERT,211.93,299.37,59.986,1485216003,"201051344000917","219011344069620",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,608393.5,608393.5,22093,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216049,1531430.00
01/23/2017 19:00,2,0.000,ALERT,211.93,299.97,60.002,1485216003,"201051344001145","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,614383.3,614383.3,21955,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216050,1531431.00
01/23/2017 19:00,2,0.000,ALERT,211.70,299.07,59.981,1485216003,"201051344000651","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,606979.5,606979.5,22125,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216052,1531432.00
01/23/2017 19:00,2,0.000,ALERT,210.35,296.96,59.996,1485216003,"274151322000088","219011344069620",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,831047.9,831047.9,21808,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216054,1531433.00
01/23/2017 19:00,2,0.000,ALERT,211.70,296.66,59.970,1485216003,"274151322000068","219011344069620",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,721127.4,721127.4,22281,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216056,1531434.00
01/23/2017 19:00,2,0.000,ALERT,210.80,299.37,59.975,1485216003,"201051344001135","219011344069620",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,602591.5,602591.5,22172,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216058,1531435.00
01/23/2017 19:00,2,0.000,ALERT,212.16,301.17,59.991,1485216003,"201051344000594","219011344069620",0.00,5.50,0,297.26,304.78,0.0,0.0,0.000,618694.1,618694.1,22063,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216060,1531436.00
01/23/2017 19:00,2,0.000,ALERT,211.48,299.37,59.991,1485216003,"201051344001203","219011344069620",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,610942.5,610942.5,22174,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216062,1531437.00
01/23/2017 19:00,2,0.000,ALERT,210.80,297.87,59.965,1485216003,"274151322000054","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,847260.3,847260.3,21889,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216063,1531438.00
01/23/2017 19:00,2,0.000,ALERT,212.61,300.27,60.034,1485216003,"201051344000867","219011344069620",0.00,5.50,0,296.06,303.88,0.0,0.0,0.000,605090.4,605090.4,22156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216065,1531439.00
01/23/2017 19:00,2,0.000,ALERT,211.25,299.67,59.986,1485216003,"201051344001093","219011344069620",0.00,5.50,0,296.06,302.68,0.0,0.0,0.000,607932.4,607932.4,22094,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216067,1531440.00
01/23/2017 19:00,2,0.000,ALERT,212.16,300.57,59.986,1485216003,"201051344000900","219011344069620",0.00,4.00,0,297.26,304.18,0.0,0.0,0.000,624056.9,624056.9,21744,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216069,1531441.00
01/23/2017 19:00,2,0.000,ALERT,212.61,299.97,59.981,1485216003,"201051344000648","219011344069620",0.00,3.70,0,296.66,303.58,0.0,0.0,0.000,613685.8,613685.8,21728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216071,1531442.00
01/23/2017 19:00,2,0.000,ALERT,212.38,300.87,59.928,1485216003,"201051344000569","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,624386.7,624386.7,21754,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216072,1531443.00
01/23/2017 19:00,2,0.000,ALERT,212.38,300.57,59.986,1485216003,"201051344000983","219011344069620",0.00,4.50,0,297.57,304.18,0.0,0.0,0.000,617213.2,617213.2,21881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216074,1531444.00
01/23/2017 19:00,2,0.000,ALERT,212.38,300.27,59.975,1485216003,"201051344001158","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,605739.5,605739.5,22072,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216076,1531445.00
01/23/2017 19:00,2,0.000,ALERT,212.83,301.17,59.981,1485216003,"201051344000576","219011344069620",0.00,4.00,0,297.87,304.48,0.0,0.0,0.000,616341.6,616341.6,21778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216078,1531446.00
01/23/2017 19:00,2,0.000,ALERT,211.03,296.66,59.981,1485216003,"274151322000087","219011344069620",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,819282.5,819282.5,22092,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216080,1531447.00
01/23/2017 19:15,2,0.000,ALERT,213.06,300.87,59.965,1485216903,"201051344000645","219011344069620",0.00,4.50,0,287.35,302.98,0.0,0.0,0.000,615652.4,615652.4,21753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216905,1531448.00
01/23/2017 19:15,2,0.000,ALERT,211.48,297.57,59.970,1485216903,"274151322000085","219011344069620",0.00,6.30,0,284.94,300.27,0.0,0.0,0.000,845885.9,845885.9,21898,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216907,1531449.00
01/23/2017 19:15,2,0.000,ALERT,213.29,300.87,59.954,1485216903,"201051344000633","219011344069620",0.00,4.00,0,285.84,302.37,0.0,0.0,0.000,604898.1,604898.1,22133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216909,1531450.00
01/23/2017 19:15,2,0.000,ALERT,212.83,301.17,59.959,1485216903,"201051344000469","219011344069620",0.00,3.30,0,286.44,302.68,0.0,0.0,0.000,607729.3,607729.3,22105,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216910,1531451.00
01/23/2017 19:15,2,0.000,ALERT,211.25,299.67,59.944,1485216903,"201051344000646","219011344069620",0.00,4.50,0,286.14,302.98,0.0,0.0,0.000,603616.0,603616.0,22091,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216912,1531452.00
01/23/2017 19:15,2,0.000,ALERT,211.25,297.57,59.954,1485216903,"274151322000052","219011344069620",0.00,6.30,0,284.34,300.27,0.0,0.0,0.000,874161.6,874161.6,21656,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216914,1531453.00
01/23/2017 19:15,2,0.000,ALERT,211.70,299.97,59.959,1485216903,"201051344000585","219011344069620",0.00,5.00,0,286.14,302.98,0.0,0.0,0.000,614200.3,614200.3,22150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216916,1531454.00
01/23/2017 19:15,2,0.000,ALERT,211.70,300.57,59.965,1485216903,"201051344001230","219011344069620",0.00,4.50,0,287.05,303.58,0.0,0.0,0.000,606937.0,606937.0,22014,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216917,1531455.00
01/23/2017 19:15,2,0.000,ALERT,211.70,300.27,59.938,1485216903,"201051344000582","219011344069620",0.00,3.70,0,287.35,303.58,0.0,0.0,0.000,598896.4,598896.4,22125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216919,1531456.00
01/23/2017 19:15,2,0.000,ALERT,211.03,299.67,59.928,1485216903,"201051344000955","219011344069620",0.00,4.50,0,286.74,302.98,0.0,0.0,0.000,614118.6,614118.6,22083,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216921,1531457.00
01/23/2017 19:15,2,0.000,ALERT,211.48,296.66,59.965,1485216903,"274151322000094","219011344069620",0.00,6.30,0,284.34,299.67,0.0,0.0,0.000,720043.6,720043.6,22387,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216923,1531458.00
01/23/2017 19:15,2,0.000,ALERT,212.61,301.17,59.970,1485216903,"201051344000579","219011344069620",0.00,4.50,0,288.25,303.58,0.0,0.0,0.000,623181.8,623181.8,22026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216925,1531459.00
01/23/2017 19:15,2,0.000,ALERT,211.25,299.97,59.917,1485216903,"201051344000890","219011344069620",0.00,5.00,0,287.05,303.28,0.0,0.0,0.000,611094.9,611094.9,22152,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216927,1531460.00
01/23/2017 19:15,2,0.000,ALERT,211.48,299.67,59.954,1485216903,"201051344000438","219011344069620",0.00,4.00,0,286.74,302.68,0.0,0.0,0.000,612147.1,612147.1,22163,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216929,1531461.00
01/23/2017 19:15,2,0.000,ALERT,211.93,299.07,59.959,1485216903,"201051344000417","219011344069620",0.00,5.00,0,286.14,302.37,0.0,0.0,0.000,595781.9,595781.9,22281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216930,1531462.00
01/23/2017 19:15,2,0.000,ALERT,211.25,297.57,59.959,1485216903,"274151322000083","219011344069620",0.00,6.30,0,284.94,300.57,0.0,0.0,0.000,865743.7,865743.7,21693,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216932,1531463.00
01/23/2017 19:15,2,0.000,ALERT,211.93,297.87,59.970,1485216903,"274151322000076","219011344069620",0.00,6.30,0,284.94,300.57,0.0,0.0,0.000,923101.4,923101.4,21803,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216934,1531464.00
01/23/2017 19:15,2,0.000,ALERT,212.61,301.77,59.970,1485216903,"201051344000868","219011344069620",0.00,4.00,0,288.25,303.88,0.0,0.0,0.000,606233.8,606233.8,22119,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216936,1531465.00
01/23/2017 19:15,2,0.000,ALERT,211.48,298.77,59.959,1485216903,"274151322000095","219011344069620",0.00,6.00,0,285.54,301.17,0.0,0.0,0.000,914042.7,914042.7,21870,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216938,1531466.00
01/23/2017 19:15,2,0.000,ALERT,212.38,300.87,59.959,1485216903,"201051344000988","219011344069620",0.00,4.00,0,285.24,302.68,0.0,0.0,0.000,568305.3,568305.3,22154,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216940,1531467.00
01/23/2017 19:15,2,0.000,ALERT,211.25,298.47,59.965,1485216903,"201051344001025","219011344069620",0.00,3.70,0,285.84,302.68,0.0,0.0,0.000,612354.6,612354.6,22182,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216941,1531468.00
01/23/2017 19:15,2,0.000,ALERT,212.61,301.17,59.959,1485216903,"201051344000458","219011344069620",0.00,5.50,0,287.65,303.58,0.0,0.0,0.000,616289.3,616289.3,21893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216943,1531469.00
01/23/2017 19:15,2,0.000,ALERT,213.29,301.17,60.012,1485216903,"201051344000853","219011344069620",0.00,4.00,0,287.65,302.98,0.0,0.0,0.000,614940.8,614940.8,21825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216945,1531470.00
01/23/2017 19:15,2,0.000,ALERT,212.16,299.97,59.965,1485216903,"201051344000685","219011344069620",0.00,4.50,0,286.74,302.98,0.0,0.0,0.000,611427.3,611427.3,22082,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216947,1531471.00
01/23/2017 19:15,2,0.000,ALERT,212.16,299.37,59.970,1485216903,"201051344000917","219011344069620",0.00,5.50,0,285.54,302.37,0.0,0.0,0.000,608393.5,608393.5,22095,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216948,1531472.00
01/23/2017 19:15,2,0.000,ALERT,211.70,299.37,59.965,1485216903,"201051344001145","219011344069620",0.00,4.00,0,286.74,303.28,0.0,0.0,0.000,614383.3,614383.3,21957,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216950,1531473.00
01/23/2017 19:15,2,0.000,ALERT,211.70,298.77,59.975,1485216903,"201051344000651","219011344069620",0.00,3.30,0,285.84,302.68,0.0,0.0,0.000,606979.5,606979.5,22127,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216952,1531474.00
01/23/2017 19:15,2,0.000,ALERT,210.80,297.57,59.954,1485216903,"274151322000088","219011344069620",0.00,6.30,0,284.64,299.97,0.0,0.0,0.000,831047.9,831047.9,21810,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216954,1531475.00
01/23/2017 19:15,2,0.000,ALERT,211.93,296.96,59.949,1485216903,"274151322000068","219011344069620",0.00,7.00,0,284.04,299.07,0.0,0.0,0.000,721127.4,721127.4,22283,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216956,1531476.00
01/23/2017 19:15,2,0.000,ALERT,211.48,299.97,59.954,1485216903,"201051344001135","219011344069620",0.00,4.00,0,286.44,302.07,0.0,0.0,0.000,602591.5,602591.5,22174,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216957,1531477.00
01/23/2017 19:15,2,0.000,ALERT,212.38,301.77,59.965,1485216903,"201051344000594","219011344069620",0.00,5.00,0,287.35,303.28,0.0,0.0,0.000,618694.1,618694.1,22065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216959,1531478.00
01/23/2017 19:15,2,0.000,ALERT,211.93,299.67,59.965,1485216903,"201051344001203","219011344069620",0.00,4.00,0,286.44,303.28,0.0,0.0,0.000,610942.5,610942.5,22176,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216961,1531479.00
01/23/2017 19:15,2,0.000,ALERT,211.03,297.57,59.959,1485216903,"274151322000054","219011344069620",0.00,6.70,0,284.94,300.27,0.0,0.0,0.000,847260.3,847260.3,21891,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216963,1531480.00
01/23/2017 19:15,2,0.000,ALERT,213.06,300.87,59.975,1485216903,"201051344000867","219011344069620",0.00,5.00,0,286.74,303.28,0.0,0.0,0.000,605090.4,605090.4,22158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216965,1531481.00
01/23/2017 19:15,2,0.000,ALERT,211.93,299.67,59.922,1485216903,"201051344001093","219011344069620",0.00,5.00,0,286.44,301.47,0.0,0.0,0.000,607932.4,607932.4,22096,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216966,1531482.00
01/23/2017 19:15,2,0.000,ALERT,212.61,301.17,60.007,1485216903,"201051344000900","219011344069620",0.00,3.70,0,287.35,302.68,0.0,0.0,0.000,624056.9,624056.9,21746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216968,1531483.00
01/23/2017 19:15,2,0.000,ALERT,212.83,300.57,60.007,1485216903,"201051344000648","219011344069620",0.00,3.30,0,286.74,302.98,0.0,0.0,0.000,613685.8,613685.8,21730,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216970,1531484.00
01/23/2017 19:15,2,0.000,ALERT,212.61,301.17,59.975,1485216903,"201051344000569","219011344069620",0.00,4.00,0,287.95,303.88,0.0,0.0,0.000,624386.7,624386.7,21756,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216972,1531485.00
01/23/2017 19:15,2,0.000,ALERT,212.83,301.47,59.975,1485216903,"201051344000983","219011344069620",0.00,4.50,0,287.65,303.28,0.0,0.0,0.000,617213.2,617213.2,21883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216974,1531486.00
01/23/2017 19:15,2,0.000,ALERT,212.83,301.17,59.970,1485216903,"201051344001158","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,605739.5,605739.5,22074,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485216975,1531487.00
01/23/2017 19:15,2,0.000,ALERT,213.29,301.77,59.981,1485216903,"201051344000576","219011344069620",0.00,3.70,0,287.65,302.98,0.0,0.0,0.000,616341.6,616341.6,21780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216977,1531488.00
01/23/2017 19:15,2,0.000,ALERT,211.48,296.66,59.975,1485216903,"274151322000087","219011344069620",0.00,7.30,0,283.74,299.37,0.0,0.0,0.000,819282.5,819282.5,22094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485216979,1531489.00
01/23/2017 19:30,2,0.000,ALERT,213.06,301.47,59.981,1485217804,"201051344000645","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,615652.4,615652.4,21755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217806,1531490.00
01/23/2017 19:30,2,0.000,ALERT,211.48,297.26,59.970,1485217804,"274151322000085","219011344069620",0.00,6.00,0,293.36,300.57,0.0,0.0,0.000,845885.9,845885.9,21900,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217807,1531491.00
01/23/2017 19:30,2,0.000,ALERT,212.83,300.87,59.970,1485217804,"201051344000633","219011344069620",0.00,4.00,0,295.46,302.68,0.0,0.0,0.000,604898.1,604898.1,22135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217809,1531492.00
01/23/2017 19:30,2,0.000,ALERT,212.61,300.87,59.986,1485217804,"201051344000469","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,607729.3,607729.3,22107,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217811,1531493.00
01/23/2017 19:30,2,0.000,ALERT,211.48,299.67,59.986,1485217804,"201051344000646","219011344069620",0.00,4.00,0,295.46,301.47,0.0,0.0,0.000,603616.0,603616.0,22093,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217813,1531494.00
01/23/2017 19:30,2,0.000,ALERT,211.03,298.17,60.023,1485217804,"274151322000052","219011344069620",0.00,6.00,0,293.06,300.57,0.0,0.0,0.000,874161.6,874161.6,21658,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217815,1531495.00
01/23/2017 19:30,2,0.000,ALERT,211.93,299.97,59.981,1485217804,"201051344000585","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,614200.3,614200.3,22152,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217816,1531496.00
01/23/2017 19:30,2,0.000,ALERT,211.70,300.27,59.981,1485217804,"201051344001230","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,606937.0,606937.0,22016,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217818,1531497.00
01/23/2017 19:30,2,0.000,ALERT,212.16,300.57,59.928,1485217804,"201051344000582","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,598896.4,598896.4,22127,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217820,1531498.00
01/23/2017 19:30,2,0.000,ALERT,211.25,299.67,59.975,1485217804,"201051344000955","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,614118.6,614118.6,22085,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217822,1531499.00
01/23/2017 19:30,2,0.000,ALERT,211.25,296.96,59.975,1485217804,"274151322000094","219011344069620",0.00,5.50,0,293.06,299.67,0.0,0.0,0.000,720043.6,720043.6,22389,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217824,1531500.00
01/23/2017 19:30,2,0.000,ALERT,212.61,301.77,59.986,1485217804,"201051344000579","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,623181.8,623181.8,22028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217825,1531501.00
01/23/2017 19:30,2,0.000,ALERT,211.48,299.97,59.975,1485217804,"201051344000890","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,611094.9,611094.9,22154,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217827,1531502.00
01/23/2017 19:30,2,0.000,ALERT,211.70,299.97,59.981,1485217804,"201051344000438","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,612147.1,612147.1,22165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217829,1531503.00
01/23/2017 19:30,2,0.000,ALERT,211.93,299.07,59.944,1485217804,"201051344000417","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,595781.9,595781.9,22283,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217831,1531504.00
01/23/2017 19:30,2,0.000,ALERT,211.25,298.17,59.970,1485217804,"274151322000083","219011344069620",0.00,6.00,0,293.66,300.57,0.0,0.0,0.000,865743.7,865743.7,21695,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217833,1531505.00
01/23/2017 19:30,2,0.000,ALERT,211.70,296.96,59.970,1485217804,"274151322000076","219011344069620",0.00,6.00,0,293.66,300.87,0.0,0.0,0.000,923101.4,923101.4,21805,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217834,1531506.00
01/23/2017 19:30,2,0.000,ALERT,212.38,302.07,60.023,1485217804,"201051344000868","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,606233.8,606233.8,22121,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217836,1531507.00
01/23/2017 19:30,2,0.000,ALERT,211.25,298.47,59.975,1485217804,"274151322000095","219011344069620",0.00,5.50,0,294.26,301.17,0.0,0.0,0.000,914042.7,914042.7,21872,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217838,1531508.00
01/23/2017 19:30,2,0.000,ALERT,212.38,301.17,60.002,1485217804,"201051344000988","219011344069620",0.00,4.00,0,294.86,302.98,0.0,0.0,0.000,568305.3,568305.3,22156,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217840,1531509.00
01/23/2017 19:30,2,0.000,ALERT,211.48,299.07,59.938,1485217804,"201051344001025","219011344069620",0.00,3.70,0,295.16,302.07,0.0,0.0,0.000,612354.6,612354.6,22184,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217842,1531510.00
01/23/2017 19:30,2,0.000,ALERT,212.38,301.47,59.965,1485217804,"201051344000458","219011344069620",0.00,5.00,0,297.26,303.88,0.0,0.0,0.000,616289.3,616289.3,21895,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217843,1531511.00
01/23/2017 19:30,2,0.000,ALERT,213.06,301.17,59.933,1485217804,"201051344000853","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,614940.8,614940.8,21827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217845,1531512.00
01/23/2017 19:30,2,0.000,ALERT,211.93,299.67,59.970,1485217804,"201051344000685","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,611427.3,611427.3,22084,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217847,1531513.00
01/23/2017 19:30,2,0.000,ALERT,211.93,299.37,59.975,1485217804,"201051344000917","219011344069620",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,608393.5,608393.5,22097,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217849,1531514.00
01/23/2017 19:30,2,0.000,ALERT,212.16,299.97,59.991,1485217804,"201051344001145","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,614383.3,614383.3,21959,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217851,1531515.00
01/23/2017 19:30,2,0.000,ALERT,211.93,299.37,59.981,1485217804,"201051344000651","219011344069620",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,606979.5,606979.5,22129,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217853,1531516.00
01/23/2017 19:30,2,0.000,ALERT,210.80,297.57,59.975,1485217804,"274151322000088","219011344069620",0.00,6.00,0,293.36,299.97,0.0,0.0,0.000,831047.9,831047.9,21812,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217854,1531517.00
01/23/2017 19:30,2,0.000,ALERT,211.70,296.96,59.991,1485217804,"274151322000068","219011344069620",0.00,6.70,0,292.76,299.37,0.0,0.0,0.000,721127.4,721127.4,22285,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217856,1531518.00
01/23/2017 19:30,2,0.000,ALERT,211.25,299.67,60.012,1485217804,"201051344001135","219011344069620",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,602591.5,602591.5,22176,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217858,1531519.00
01/23/2017 19:30,2,0.000,ALERT,212.38,301.77,59.975,1485217804,"201051344000594","219011344069620",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,618694.1,618694.1,22067,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217860,1531520.00
01/23/2017 19:30,2,0.000,ALERT,211.93,299.67,59.975,1485217804,"201051344001203","219011344069620",0.00,4.00,0,295.76,303.28,0.0,0.0,0.000,610942.5,610942.5,22178,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217862,1531521.00
01/23/2017 19:30,2,0.000,ALERT,211.03,297.57,59.965,1485217804,"274151322000054","219011344069620",0.00,6.30,0,293.06,300.27,0.0,0.0,0.000,847260.3,847260.3,21893,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217863,1531522.00
01/23/2017 19:30,2,0.000,ALERT,212.83,301.17,59.986,1485217804,"201051344000867","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,605090.4,605090.4,22160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217865,1531523.00
01/23/2017 19:30,2,0.000,ALERT,211.70,299.97,59.986,1485217804,"201051344001093","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,607932.4,607932.4,22098,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217867,1531524.00
01/23/2017 19:30,2,0.000,ALERT,212.61,302.07,59.981,1485217804,"201051344000900","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,624056.9,624056.9,21748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217869,1531525.00
01/23/2017 19:30,2,0.000,ALERT,212.83,301.47,59.991,1485217804,"201051344000648","219011344069620",0.00,3.30,0,296.66,303.28,0.0,0.0,0.000,613685.8,613685.8,21732,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217871,1531526.00
01/23/2017 19:30,2,0.000,ALERT,212.61,302.07,59.996,1485217804,"201051344000569","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,624386.7,624386.7,21758,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217872,1531527.00
01/23/2017 19:30,2,0.000,ALERT,212.61,301.77,59.991,1485217804,"201051344000983","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,617213.2,617213.2,21885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217874,1531528.00
01/23/2017 19:30,2,0.000,ALERT,212.61,301.47,59.986,1485217804,"201051344001158","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,605739.5,605739.5,22076,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217876,1531529.00
01/23/2017 19:30,2,0.000,ALERT,213.06,302.07,59.970,1485217804,"201051344000576","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,616341.6,616341.6,21782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485217878,1531530.00
