ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 19:30,2,0.000,ALERT,211.25,296.36,59.981,1485217804,"274151322000087","219011344069620",0.00,6.70,0,292.46,299.37,0.0,0.0,0.000,819282.5,819282.5,22096,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485217879,1531531.00
01/23/2017 19:45,2,0.000,ALERT,213.06,300.87,59.944,1485218703,"201051344000645","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,615652.4,615652.4,21757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218705,1531532.00
01/23/2017 19:45,2,0.000,ALERT,211.48,297.57,59.970,1485218703,"274151322000085","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,845885.9,845885.9,21902,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218707,1531533.00
01/23/2017 19:45,2,0.000,ALERT,213.29,300.87,59.996,1485218703,"201051344000633","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,604898.1,604898.1,22137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218709,1531534.00
01/23/2017 19:45,2,0.000,ALERT,212.83,300.87,59.938,1485218703,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,607729.3,607729.3,22109,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218711,1531535.00
01/23/2017 19:45,2,0.000,ALERT,211.25,299.67,59.970,1485218703,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,603616.0,603616.0,22095,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218712,1531536.00
01/23/2017 19:45,2,0.000,ALERT,211.03,298.17,59.970,1485218703,"274151322000052","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,874161.6,874161.6,21660,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218714,1531537.00
01/23/2017 19:45,2,0.000,ALERT,211.70,299.97,59.959,1485218703,"201051344000585","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,614200.3,614200.3,22154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218716,1531538.00
01/23/2017 19:45,2,0.000,ALERT,211.70,300.57,59.959,1485218703,"201051344001230","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,606937.0,606937.0,22018,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218718,1531539.00
01/23/2017 19:45,2,0.000,ALERT,212.38,300.87,59.922,1485218703,"201051344000582","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,598896.4,598896.4,22129,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218720,1531540.00
01/23/2017 19:45,2,0.000,ALERT,211.48,300.27,59.944,1485218703,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,614118.6,614118.6,22087,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218722,1531541.00
01/23/2017 19:45,2,0.000,ALERT,211.25,296.36,59.954,1485218703,"274151322000094","219011344069620",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,720043.6,720043.6,22391,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218723,1531542.00
01/23/2017 19:45,2,0.000,ALERT,212.83,301.77,59.938,1485218703,"201051344000579","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,623181.8,623181.8,22030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218725,1531543.00
01/23/2017 19:45,2,0.000,ALERT,211.70,300.57,59.959,1485218703,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,611094.9,611094.9,22156,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218727,1531544.00
01/23/2017 19:45,2,0.000,ALERT,211.93,300.27,59.986,1485218703,"201051344000438","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,612147.1,612147.1,22167,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218729,1531545.00
01/23/2017 19:45,2,0.000,ALERT,211.93,299.97,59.954,1485218703,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,595781.9,595781.9,22285,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218731,1531546.00
01/23/2017 19:45,2,0.000,ALERT,211.70,298.17,59.938,1485218703,"274151322000083","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,865743.7,865743.7,21697,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218732,1531547.00
01/23/2017 19:45,2,0.000,ALERT,212.16,297.87,59.986,1485218703,"274151322000076","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,923101.4,923101.4,21807,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218734,1531548.00
01/23/2017 19:45,2,0.000,ALERT,212.61,301.77,59.949,1485218703,"201051344000868","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,606233.8,606233.8,22123,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218736,1531549.00
01/23/2017 19:45,2,0.000,ALERT,211.48,298.77,59.949,1485218703,"274151322000095","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,914042.7,914042.7,21874,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218738,1531550.00
01/23/2017 19:45,2,0.000,ALERT,212.83,301.17,59.959,1485218703,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,568305.3,568305.3,22158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218740,1531551.00
01/23/2017 19:45,2,0.000,ALERT,211.48,299.07,59.959,1485218703,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,612354.6,612354.6,22186,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218742,1531552.00
01/23/2017 19:45,2,0.000,ALERT,212.38,301.17,59.922,1485218703,"201051344000458","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,616289.3,616289.3,21897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218743,1531553.00
01/23/2017 19:45,2,0.000,ALERT,213.29,300.87,59.949,1485218703,"201051344000853","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614940.8,614940.8,21829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218745,1531554.00
01/23/2017 19:45,2,0.000,ALERT,211.93,300.27,59.954,1485218703,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,611427.3,611427.3,22086,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218747,1531555.00
01/23/2017 19:45,2,0.000,ALERT,211.93,299.67,59.970,1485218703,"201051344000917","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,608393.5,608393.5,22099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218749,1531556.00
01/23/2017 19:45,2,0.000,ALERT,211.93,300.27,59.949,1485218703,"201051344001145","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,614383.3,614383.3,21961,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218751,1531557.00
01/23/2017 19:45,2,0.000,ALERT,211.70,299.07,60.007,1485218703,"201051344000651","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,606979.5,606979.5,22131,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218752,1531558.00
01/23/2017 19:45,2,0.000,ALERT,211.03,297.57,59.944,1485218703,"274151322000088","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,831047.9,831047.9,21814,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218754,1531559.00
01/23/2017 19:45,2,0.000,ALERT,211.25,296.06,59.975,1485218703,"274151322000068","219011344069620",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,721127.4,721127.4,22287,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218756,1531560.00
01/23/2017 19:45,2,0.000,ALERT,211.25,299.67,59.954,1485218703,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,602591.5,602591.5,22178,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218758,1531561.00
01/23/2017 19:45,2,0.000,ALERT,212.38,301.47,59.959,1485218703,"201051344000594","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,618694.1,618694.1,22069,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218760,1531562.00
01/23/2017 19:45,2,0.000,ALERT,211.93,299.67,59.954,1485218703,"201051344001203","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,610942.5,610942.5,22180,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218761,1531563.00
01/23/2017 19:45,2,0.000,ALERT,211.03,298.17,59.912,1485218703,"274151322000054","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,847260.3,847260.3,21895,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218763,1531564.00
01/23/2017 19:45,2,0.000,ALERT,213.06,300.57,59.965,1485218703,"201051344000867","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,605090.4,605090.4,22162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218765,1531565.00
01/23/2017 19:45,2,0.000,ALERT,211.70,299.67,59.954,1485218703,"201051344001093","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,607932.4,607932.4,22100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218767,1531566.00
01/23/2017 19:45,2,0.000,ALERT,212.61,301.17,59.922,1485218703,"201051344000900","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,624056.9,624056.9,21750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218769,1531567.00
01/23/2017 19:45,2,0.000,ALERT,212.83,300.57,59.965,1485218703,"201051344000648","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,613685.8,613685.8,21734,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218771,1531568.00
01/23/2017 19:45,2,0.000,ALERT,212.61,301.47,59.922,1485218703,"201051344000569","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,624386.7,624386.7,21760,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218772,1531569.00
01/23/2017 19:45,2,0.000,ALERT,212.61,301.17,59.965,1485218703,"201051344000983","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,617213.2,617213.2,21887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218774,1531570.00
01/23/2017 19:45,2,0.000,ALERT,213.06,301.17,59.965,1485218703,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,605739.5,605739.5,22078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218776,1531571.00
01/23/2017 19:45,2,0.000,ALERT,213.29,302.07,59.954,1485218703,"201051344000576","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,616341.6,616341.6,21784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485218778,1531572.00
01/23/2017 19:45,2,0.000,ALERT,211.48,297.26,59.965,1485218703,"274151322000087","219011344069620",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,819282.5,819282.5,22098,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485218779,1531573.00
01/23/2017 20:00,2,0.000,ALERT,213.51,301.77,59.981,1485219604,"201051344000645","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,615652.4,615652.4,21759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219606,1531574.00
01/23/2017 20:00,2,0.000,ALERT,211.93,298.77,59.986,1485219604,"274151322000085","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,845885.9,845885.9,21904,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219607,1531575.00
01/23/2017 20:00,2,0.000,ALERT,213.51,301.47,59.991,1485219604,"201051344000633","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,604898.1,604898.1,22139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219609,1531576.00
01/23/2017 20:00,2,0.000,ALERT,212.83,301.77,59.991,1485219604,"201051344000469","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,607729.3,607729.3,22111,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219611,1531577.00
01/23/2017 20:00,2,0.000,ALERT,211.93,300.57,59.991,1485219604,"201051344000646","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,603616.0,603616.0,22097,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219613,1531578.00
01/23/2017 20:00,2,0.000,ALERT,211.48,298.47,59.975,1485219604,"274151322000052","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,874161.6,874161.6,21662,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219615,1531579.00
01/23/2017 20:00,2,0.000,ALERT,212.16,300.87,59.991,1485219604,"201051344000585","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,614200.3,614200.3,22156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219617,1531580.00
01/23/2017 20:00,2,0.000,ALERT,212.16,301.17,59.986,1485219604,"201051344001230","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,606937.0,606937.0,22020,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219618,1531581.00
01/23/2017 20:00,2,0.000,ALERT,212.83,301.47,59.986,1485219604,"201051344000582","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,598896.4,598896.4,22131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219620,1531582.00
01/23/2017 20:00,2,0.000,ALERT,211.70,300.87,59.996,1485219604,"201051344000955","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,614118.6,614118.6,22089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219622,1531583.00
01/23/2017 20:00,2,0.000,ALERT,211.70,298.17,59.981,1485219604,"274151322000094","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,720043.6,720043.6,22393,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219624,1531584.00
01/23/2017 20:00,2,0.000,ALERT,213.06,302.37,59.991,1485219604,"201051344000579","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,623181.8,623181.8,22032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219626,1531585.00
01/23/2017 20:00,2,0.000,ALERT,211.93,300.87,59.996,1485219604,"201051344000890","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,611094.9,611094.9,22158,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219628,1531586.00
01/23/2017 20:00,2,0.000,ALERT,212.38,300.57,59.944,1485219604,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,612147.1,612147.1,22169,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219630,1531587.00
01/23/2017 20:00,2,0.000,ALERT,212.38,299.97,59.975,1485219604,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,595781.9,595781.9,22287,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219631,1531588.00
01/23/2017 20:00,2,0.000,ALERT,211.48,298.47,59.975,1485219604,"274151322000083","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,865743.7,865743.7,21699,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219633,1531589.00
01/23/2017 20:00,2,0.000,ALERT,212.16,298.47,59.996,1485219604,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,923101.4,923101.4,21809,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219635,1531590.00
01/23/2017 20:00,2,0.000,ALERT,212.83,302.07,59.991,1485219604,"201051344000868","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,606233.8,606233.8,22125,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219637,1531591.00
01/23/2017 20:00,2,0.000,ALERT,211.48,299.07,59.986,1485219604,"274151322000095","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,914042.7,914042.7,21876,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219639,1531592.00
01/23/2017 20:00,2,0.000,ALERT,212.38,301.17,60.012,1485219604,"201051344000988","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,568305.3,568305.3,22160,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219640,1531593.00
01/23/2017 20:00,2,0.000,ALERT,211.93,299.67,59.991,1485219604,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,612354.6,612354.6,22188,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219642,1531594.00
01/23/2017 20:00,2,0.000,ALERT,212.61,301.47,59.991,1485219604,"201051344000458","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,616289.3,616289.3,21899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219644,1531595.00
01/23/2017 20:00,2,0.000,ALERT,213.29,301.47,59.981,1485219604,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,614940.8,614940.8,21831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219646,1531596.00
01/23/2017 20:00,2,0.000,ALERT,212.61,300.57,59.991,1485219604,"201051344000685","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,611427.3,611427.3,22088,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219648,1531597.00
01/23/2017 20:00,2,0.000,ALERT,212.38,300.27,60.034,1485219604,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,608393.5,608393.5,22101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219649,1531598.00
01/23/2017 20:00,2,0.000,ALERT,212.38,300.87,59.991,1485219604,"201051344001145","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,614383.3,614383.3,21963,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219651,1531599.00
01/23/2017 20:00,2,0.000,ALERT,212.16,299.97,59.991,1485219604,"201051344000651","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,606979.5,606979.5,22133,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219653,1531600.00
01/23/2017 20:00,2,0.000,ALERT,211.25,297.87,59.970,1485219604,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,831047.9,831047.9,21816,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219655,1531601.00
01/23/2017 20:00,2,0.000,ALERT,211.93,296.66,60.012,1485219604,"274151322000068","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,721127.4,721127.4,22289,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219656,1531602.00
01/23/2017 20:00,2,0.000,ALERT,211.70,300.57,59.991,1485219604,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,602591.5,602591.5,22180,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219658,1531603.00
01/23/2017 20:00,2,0.000,ALERT,212.61,302.07,60.002,1485219604,"201051344000594","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,618694.1,618694.1,22071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219660,1531604.00
01/23/2017 20:00,2,0.000,ALERT,212.38,300.27,59.986,1485219604,"201051344001203","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,610942.5,610942.5,22182,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219662,1531605.00
01/23/2017 20:00,2,0.000,ALERT,211.25,299.07,59.991,1485219604,"274151322000054","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,847260.3,847260.3,21897,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219664,1531606.00
01/23/2017 20:00,2,0.000,ALERT,212.83,300.57,59.996,1485219604,"201051344000867","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,605090.4,605090.4,22164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219665,1531607.00
01/23/2017 20:00,2,0.000,ALERT,212.38,300.87,60.034,1485219604,"201051344001093","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,607932.4,607932.4,22102,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219667,1531608.00
01/23/2017 20:00,2,0.000,ALERT,212.61,301.77,60.002,1485219604,"201051344000900","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,624056.9,624056.9,21752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219669,1531609.00
01/23/2017 20:00,2,0.000,ALERT,212.83,300.87,59.959,1485219604,"201051344000648","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,613685.8,613685.8,21736,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219671,1531610.00
01/23/2017 20:00,2,0.000,ALERT,212.83,302.07,59.991,1485219604,"201051344000569","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,624386.7,624386.7,21762,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219673,1531611.00
01/23/2017 20:00,2,0.000,ALERT,212.61,301.77,59.996,1485219604,"201051344000983","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,617213.2,617213.2,21889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219675,1531612.00
01/23/2017 20:00,2,0.000,ALERT,213.06,301.47,59.996,1485219604,"201051344001158","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,605739.5,605739.5,22080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485219676,1531613.00
01/23/2017 20:00,2,0.000,ALERT,213.29,301.77,60.007,1485219604,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,616341.6,616341.6,21786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219678,1531614.00
01/23/2017 20:00,2,0.000,ALERT,211.70,297.87,59.991,1485219604,"274151322000087","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,819282.5,819282.5,22100,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485219680,1531615.00
01/23/2017 20:15,2,0.000,ALERT,213.96,302.37,59.975,1485220503,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,615652.4,615652.4,21761,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220505,1531616.00
01/23/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1485220503,"274151322000085","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,845885.9,845885.9,21906,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220507,1531617.00
01/23/2017 20:15,2,0.000,ALERT,213.96,301.77,60.018,1485220503,"201051344000633","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,604898.1,604898.1,22141,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220509,1531618.00
01/23/2017 20:15,2,0.000,ALERT,213.29,302.68,59.981,1485220503,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,607729.3,607729.3,22113,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220511,1531619.00
01/23/2017 20:15,2,0.000,ALERT,212.61,301.47,59.986,1485220503,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,603616.0,603616.0,22099,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220512,1531620.00
01/23/2017 20:15,2,0.000,ALERT,211.70,298.47,59.991,1485220503,"274151322000052","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,874161.6,874161.6,21664,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220514,1531621.00
01/23/2017 20:15,2,0.000,ALERT,212.83,301.77,60.007,1485220503,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,614200.3,614200.3,22158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220516,1531622.00
01/23/2017 20:15,2,0.000,ALERT,212.61,301.47,59.954,1485220503,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,606937.0,606937.0,22022,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220518,1531623.00
01/23/2017 20:15,2,0.000,ALERT,213.29,302.37,59.986,1485220503,"201051344000582","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,598896.4,598896.4,22133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220520,1531624.00
01/23/2017 20:15,2,0.000,ALERT,212.38,301.47,59.965,1485220503,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,614118.6,614118.6,22091,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220522,1531625.00
01/23/2017 20:15,2,0.000,ALERT,211.93,297.87,59.975,1485220503,"274151322000094","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,720043.6,720043.6,22395,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220523,1531626.00
01/23/2017 20:15,2,0.000,ALERT,213.29,302.98,59.986,1485220503,"201051344000579","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,623181.8,623181.8,22034,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220525,1531627.00
01/23/2017 20:15,2,0.000,ALERT,212.61,301.77,59.981,1485220503,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,611094.9,611094.9,22160,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220527,1531628.00
01/23/2017 20:15,2,0.000,ALERT,213.06,301.47,60.018,1485220503,"201051344000438","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,612147.1,612147.1,22171,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220529,1531629.00
01/23/2017 20:15,2,0.000,ALERT,212.83,300.87,59.970,1485220503,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,595781.9,595781.9,22289,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220530,1531630.00
01/23/2017 20:15,2,0.000,ALERT,212.16,299.37,59.975,1485220503,"274151322000083","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,865743.7,865743.7,21701,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220532,1531631.00
01/23/2017 20:15,2,0.000,ALERT,212.61,298.47,60.012,1485220503,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,923101.4,923101.4,21811,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220534,1531632.00
01/23/2017 20:15,2,0.000,ALERT,213.29,302.98,59.975,1485220503,"201051344000868","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,606233.8,606233.8,22127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220536,1531633.00
01/23/2017 20:15,2,0.000,ALERT,211.93,299.37,59.970,1485220503,"274151322000095","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,914042.7,914042.7,21878,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220538,1531634.00
01/23/2017 20:15,2,0.000,ALERT,213.29,302.37,59.975,1485220503,"201051344000988","219011344069620",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,568305.3,568305.3,22162,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220540,1531635.00
01/23/2017 20:15,2,0.000,ALERT,212.38,300.57,59.949,1485220503,"201051344001025","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,612354.6,612354.6,22190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220541,1531636.00
01/23/2017 20:15,2,0.000,ALERT,213.06,301.77,59.981,1485220503,"201051344000458","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,616289.3,616289.3,21901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220543,1531637.00
01/23/2017 20:15,2,0.000,ALERT,213.96,302.37,59.981,1485220503,"201051344000853","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,614940.8,614940.8,21833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220545,1531638.00
01/23/2017 20:15,2,0.000,ALERT,213.06,301.77,59.975,1485220503,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,611427.3,611427.3,22090,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220547,1531639.00
01/23/2017 20:15,2,0.000,ALERT,212.83,300.87,60.002,1485220503,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,608393.5,608393.5,22103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220549,1531640.00
01/23/2017 20:15,2,0.000,ALERT,213.06,301.77,59.965,1485220503,"201051344001145","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,614383.3,614383.3,21965,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220551,1531641.00
01/23/2017 20:15,2,0.000,ALERT,212.83,300.87,59.970,1485220503,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,606979.5,606979.5,22135,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220553,1531642.00
01/23/2017 20:15,2,0.000,ALERT,211.48,297.87,59.970,1485220503,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,831047.9,831047.9,21818,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220554,1531643.00
01/23/2017 20:15,2,0.000,ALERT,212.61,297.57,59.991,1485220503,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,721127.4,721127.4,22291,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220556,1531644.00
01/23/2017 20:15,2,0.000,ALERT,212.16,301.17,59.970,1485220503,"201051344001135","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,602591.5,602591.5,22182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220558,1531645.00
01/23/2017 20:15,2,0.000,ALERT,213.06,302.98,59.970,1485220503,"201051344000594","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,618694.1,618694.1,22073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220560,1531646.00
01/23/2017 20:15,2,0.000,ALERT,212.83,301.17,59.970,1485220503,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,610942.5,610942.5,22184,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220561,1531647.00
01/23/2017 20:15,2,0.000,ALERT,211.93,299.07,59.970,1485220503,"274151322000054","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,847260.3,847260.3,21899,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220563,1531648.00
01/23/2017 20:15,2,0.000,ALERT,213.74,302.07,59.975,1485220503,"201051344000867","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,605090.4,605090.4,22166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220565,1531649.00
01/23/2017 20:15,2,0.000,ALERT,212.83,301.47,59.981,1485220503,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,607932.4,607932.4,22104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220567,1531650.00
01/23/2017 20:15,2,0.000,ALERT,213.29,302.37,59.965,1485220503,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,624056.9,624056.9,21754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220569,1531651.00
01/23/2017 20:15,2,0.000,ALERT,213.74,302.07,59.975,1485220503,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,613685.8,613685.8,21738,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485220570,1531652.00
01/23/2017 20:15,2,0.000,ALERT,213.51,302.98,59.975,1485220503,"201051344000569","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,624386.7,624386.7,21764,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220572,1531653.00
01/23/2017 20:15,2,0.000,ALERT,213.51,302.68,59.970,1485220503,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,617213.2,617213.2,21891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220574,1531654.00
01/23/2017 20:15,2,0.000,ALERT,213.51,302.07,59.944,1485220503,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,605739.5,605739.5,22082,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220576,1531655.00
01/23/2017 20:15,2,0.000,ALERT,213.96,303.28,59.986,1485220503,"201051344000576","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,616341.6,616341.6,21788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220578,1531656.00
01/23/2017 20:15,2,0.000,ALERT,212.16,297.57,59.965,1485220503,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,819282.5,819282.5,22102,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485220579,1531657.00
01/23/2017 20:30,2,0.000,ALERT,214.19,302.37,59.959,1485221403,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,615652.4,615652.4,21763,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221405,1531658.00
01/23/2017 20:30,2,0.000,ALERT,211.93,298.17,59.986,1485221403,"274151322000085","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,845885.9,845885.9,21908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221407,1531659.00
01/23/2017 20:30,2,0.000,ALERT,214.19,302.07,60.007,1485221403,"201051344000633","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,604898.1,604898.1,22143,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221409,1531660.00
01/23/2017 20:30,2,0.000,ALERT,213.51,302.37,59.975,1485221403,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,607729.3,607729.3,22115,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221411,1531661.00
01/23/2017 20:30,2,0.000,ALERT,212.61,301.47,60.018,1485221403,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,603616.0,603616.0,22101,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221413,1531662.00
01/23/2017 20:30,2,0.000,ALERT,211.70,299.07,59.959,1485221403,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,874161.6,874161.6,21666,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221414,1531663.00
01/23/2017 20:30,2,0.000,ALERT,213.06,301.77,59.991,1485221403,"201051344000585","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,614200.3,614200.3,22160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221416,1531664.00
01/23/2017 20:30,2,0.000,ALERT,212.83,302.07,59.991,1485221403,"201051344001230","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,606937.0,606937.0,22024,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221418,1531665.00
01/23/2017 20:30,2,0.000,ALERT,213.29,302.37,60.023,1485221403,"201051344000582","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,598896.4,598896.4,22135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221420,1531666.00
01/23/2017 20:30,2,0.000,ALERT,212.61,301.47,60.023,1485221403,"201051344000955","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,614118.6,614118.6,22093,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221422,1531667.00
01/23/2017 20:30,2,0.000,ALERT,211.93,297.57,59.981,1485221403,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,720043.6,720043.6,22397,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221423,1531668.00
01/23/2017 20:30,2,0.000,ALERT,213.51,303.58,59.996,1485221403,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,623181.8,623181.8,22036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221425,1531669.00
01/23/2017 20:30,2,0.000,ALERT,212.83,302.07,59.986,1485221403,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,611094.9,611094.9,22162,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221427,1531670.00
01/23/2017 20:30,2,0.000,ALERT,213.06,301.47,60.018,1485221403,"201051344000438","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,612147.1,612147.1,22173,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221429,1531671.00
01/23/2017 20:30,2,0.000,ALERT,213.06,300.87,60.023,1485221403,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,595781.9,595781.9,22291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221431,1531672.00
01/23/2017 20:30,2,0.000,ALERT,211.93,298.47,59.996,1485221403,"274151322000083","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,865743.7,865743.7,21703,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221433,1531673.00
01/23/2017 20:30,2,0.000,ALERT,212.61,298.17,59.991,1485221403,"274151322000076","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,923101.4,923101.4,21813,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221434,1531674.00
01/23/2017 20:30,2,0.000,ALERT,213.51,303.28,59.991,1485221403,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,606233.8,606233.8,22129,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221436,1531675.00
