ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 20:30,2,0.000,ALERT,211.93,299.67,59.991,1485221403,"274151322000095","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,914042.7,914042.7,21880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221438,1531676.00
01/23/2017 20:30,2,0.000,ALERT,213.29,302.37,59.996,1485221403,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,568305.3,568305.3,22164,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221440,1531677.00
01/23/2017 20:30,2,0.000,ALERT,212.83,300.87,59.975,1485221403,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,612354.6,612354.6,22192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221442,1531678.00
01/23/2017 20:30,2,0.000,ALERT,213.51,302.68,60.028,1485221403,"201051344000458","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,616289.3,616289.3,21903,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221443,1531679.00
01/23/2017 20:30,2,0.000,ALERT,213.74,302.37,60.002,1485221403,"201051344000853","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,614940.8,614940.8,21835,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221445,1531680.00
01/23/2017 20:30,2,0.000,ALERT,213.29,302.07,59.991,1485221403,"201051344000685","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,611427.3,611427.3,22092,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221447,1531681.00
01/23/2017 20:30,2,0.000,ALERT,213.06,301.47,59.959,1485221403,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,608393.5,608393.5,22105,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221449,1531682.00
01/23/2017 20:30,2,0.000,ALERT,213.29,302.07,59.996,1485221403,"201051344001145","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,614383.3,614383.3,21967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221451,1531683.00
01/23/2017 20:30,2,0.000,ALERT,213.06,301.17,59.954,1485221403,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,606979.5,606979.5,22137,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221452,1531684.00
01/23/2017 20:30,2,0.000,ALERT,211.48,298.77,59.996,1485221403,"274151322000088","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,831047.9,831047.9,21820,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221454,1531685.00
01/23/2017 20:30,2,0.000,ALERT,212.61,298.17,59.986,1485221403,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,721127.4,721127.4,22293,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221456,1531686.00
01/23/2017 20:30,2,0.000,ALERT,212.61,301.77,59.991,1485221403,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,602591.5,602591.5,22184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221458,1531687.00
01/23/2017 20:30,2,0.000,ALERT,213.06,302.98,59.986,1485221403,"201051344000594","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,618694.1,618694.1,22075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221460,1531688.00
01/23/2017 20:30,2,0.000,ALERT,213.06,301.77,60.002,1485221403,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,610942.5,610942.5,22186,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221461,1531689.00
01/23/2017 20:30,2,0.000,ALERT,211.70,299.07,59.986,1485221403,"274151322000054","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,847260.3,847260.3,21901,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221463,1531690.00
01/23/2017 20:30,2,0.000,ALERT,213.74,301.77,59.996,1485221403,"201051344000867","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,605090.4,605090.4,22168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221465,1531691.00
01/23/2017 20:30,2,0.000,ALERT,212.83,301.47,59.996,1485221403,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,607932.4,607932.4,22106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485221467,1531692.00
01/23/2017 20:30,2,0.000,ALERT,213.51,302.68,59.991,1485221403,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,624056.9,624056.9,21756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221469,1531693.00
01/23/2017 20:30,2,0.000,ALERT,213.74,302.07,59.991,1485221403,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,613685.8,613685.8,21740,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221471,1531694.00
01/23/2017 20:30,2,0.000,ALERT,213.74,303.28,59.991,1485221403,"201051344000569","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,624386.7,624386.7,21766,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221472,1531695.00
01/23/2017 20:30,2,0.000,ALERT,213.29,302.68,60.028,1485221403,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,617213.2,617213.2,21893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221474,1531696.00
01/23/2017 20:30,2,0.000,ALERT,213.74,302.98,59.986,1485221403,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,605739.5,605739.5,22084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221476,1531697.00
01/23/2017 20:30,2,0.000,ALERT,214.19,303.88,59.981,1485221403,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,616341.6,616341.6,21790,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221478,1531698.00
01/23/2017 20:30,2,0.000,ALERT,211.93,298.17,59.975,1485221403,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,819282.5,819282.5,22104,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485221479,1531699.00
01/23/2017 20:45,2,0.000,ALERT,214.19,302.98,59.991,1485222303,"201051344000645","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,615652.4,615652.4,21765,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222305,1531700.00
01/23/2017 20:45,2,0.000,ALERT,212.38,299.07,59.981,1485222303,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,845885.9,845885.9,21910,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222307,1531701.00
01/23/2017 20:45,2,0.000,ALERT,214.19,302.37,59.986,1485222303,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,604898.1,604898.1,22145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222309,1531702.00
01/23/2017 20:45,2,0.000,ALERT,213.51,302.98,59.981,1485222303,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,607729.3,607729.3,22117,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222310,1531703.00
01/23/2017 20:45,2,0.000,ALERT,212.83,302.07,59.949,1485222303,"201051344000646","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,603616.0,603616.0,22103,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222312,1531704.00
01/23/2017 20:45,2,0.000,ALERT,211.70,299.97,59.986,1485222303,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,874161.6,874161.6,21668,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222314,1531705.00
01/23/2017 20:45,2,0.000,ALERT,212.83,302.37,59.991,1485222303,"201051344000585","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,614200.3,614200.3,22162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222316,1531706.00
01/23/2017 20:45,2,0.000,ALERT,212.83,302.37,60.028,1485222303,"201051344001230","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,606937.0,606937.0,22026,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222318,1531707.00
01/23/2017 20:45,2,0.000,ALERT,213.51,302.98,59.986,1485222303,"201051344000582","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,598896.4,598896.4,22137,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222319,1531708.00
01/23/2017 20:45,2,0.000,ALERT,212.61,302.07,59.959,1485222303,"201051344000955","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,614118.6,614118.6,22095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222321,1531709.00
01/23/2017 20:45,2,0.000,ALERT,212.16,298.47,59.991,1485222303,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,720043.6,720043.6,22399,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222323,1531710.00
01/23/2017 20:45,2,0.000,ALERT,213.51,303.58,59.981,1485222303,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,623181.8,623181.8,22038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222325,1531711.00
01/23/2017 20:45,2,0.000,ALERT,212.83,302.37,59.986,1485222303,"201051344000890","219011344069620",0.00,4.00,0,299.97,305.98,0.0,0.0,0.000,611094.9,611094.9,22164,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222326,1531712.00
01/23/2017 20:45,2,0.000,ALERT,213.29,302.37,59.938,1485222303,"201051344000438","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,612147.1,612147.1,22175,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222328,1531713.00
01/23/2017 20:45,2,0.000,ALERT,213.29,301.47,59.981,1485222303,"201051344000417","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,595781.9,595781.9,22293,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222330,1531714.00
01/23/2017 20:45,2,0.000,ALERT,212.16,299.67,59.986,1485222303,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,865743.7,865743.7,21705,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222332,1531715.00
01/23/2017 20:45,2,0.000,ALERT,212.83,298.77,59.991,1485222303,"274151322000076","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,923101.4,923101.4,21815,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222334,1531716.00
01/23/2017 20:45,2,0.000,ALERT,213.51,303.58,59.996,1485222303,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,606233.8,606233.8,22131,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222336,1531717.00
01/23/2017 20:45,2,0.000,ALERT,212.16,299.97,59.938,1485222303,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,914042.7,914042.7,21882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222337,1531718.00
01/23/2017 20:45,2,0.000,ALERT,213.29,302.98,60.028,1485222303,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,568305.3,568305.3,22166,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222339,1531719.00
01/23/2017 20:45,2,0.000,ALERT,212.83,301.47,59.981,1485222303,"201051344001025","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,612354.6,612354.6,22194,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222341,1531720.00
01/23/2017 20:45,2,0.000,ALERT,213.29,302.98,59.991,1485222303,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,616289.3,616289.3,21905,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222343,1531721.00
01/23/2017 20:45,2,0.000,ALERT,214.19,303.28,59.996,1485222303,"201051344000853","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,614940.8,614940.8,21837,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222345,1531722.00
01/23/2017 20:45,2,0.000,ALERT,213.29,302.07,59.986,1485222303,"201051344000685","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,611427.3,611427.3,22094,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222347,1531723.00
01/23/2017 20:45,2,0.000,ALERT,213.29,302.07,60.034,1485222303,"201051344000917","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,608393.5,608393.5,22107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222348,1531724.00
01/23/2017 20:45,2,0.000,ALERT,213.51,302.68,60.012,1485222303,"201051344001145","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,614383.3,614383.3,21969,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222350,1531725.00
01/23/2017 20:45,2,0.000,ALERT,213.06,301.47,59.986,1485222303,"201051344000651","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,606979.5,606979.5,22139,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222352,1531726.00
01/23/2017 20:45,2,0.000,ALERT,211.93,299.07,59.970,1485222303,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,831047.9,831047.9,21822,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222354,1531727.00
01/23/2017 20:45,2,0.000,ALERT,213.06,298.47,60.002,1485222303,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,721127.4,721127.4,22295,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222356,1531728.00
01/23/2017 20:45,2,0.000,ALERT,212.61,302.07,59.975,1485222303,"201051344001135","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,602591.5,602591.5,22186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222357,1531729.00
01/23/2017 20:45,2,0.000,ALERT,213.06,303.58,59.996,1485222303,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,618694.1,618694.1,22077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222359,1531730.00
01/23/2017 20:45,2,0.000,ALERT,213.29,302.07,59.996,1485222303,"201051344001203","219011344069620",0.00,3.30,0,299.37,306.28,0.0,0.0,0.000,610942.5,610942.5,22188,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222361,1531731.00
01/23/2017 20:45,2,0.000,ALERT,212.16,299.67,59.991,1485222303,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,847260.3,847260.3,21903,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222363,1531732.00
01/23/2017 20:45,2,0.000,ALERT,213.96,302.98,60.023,1485222303,"201051344000867","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,605090.4,605090.4,22170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222365,1531733.00
01/23/2017 20:45,2,0.000,ALERT,213.06,302.37,59.933,1485222303,"201051344001093","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,607932.4,607932.4,22108,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222366,1531734.00
01/23/2017 20:45,2,0.000,ALERT,213.29,302.98,59.996,1485222303,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,624056.9,624056.9,21758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222368,1531735.00
01/23/2017 20:45,2,0.000,ALERT,213.51,302.07,59.986,1485222303,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,613685.8,613685.8,21742,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222370,1531736.00
01/23/2017 20:45,2,0.000,ALERT,213.51,303.58,59.991,1485222303,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,624386.7,624386.7,21768,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222372,1531737.00
01/23/2017 20:45,2,0.000,ALERT,213.51,302.98,60.002,1485222303,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,617213.2,617213.2,21895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222374,1531738.00
01/23/2017 20:45,2,0.000,ALERT,213.51,302.68,60.002,1485222303,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,605739.5,605739.5,22086,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485222375,1531739.00
01/23/2017 20:45,2,0.000,ALERT,213.96,302.98,59.991,1485222303,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,616341.6,616341.6,21792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222377,1531740.00
01/23/2017 20:45,2,0.000,ALERT,212.38,298.47,59.959,1485222303,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,819282.5,819282.5,22106,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485222379,1531741.00
01/23/2017 21:00,2,0.000,ALERT,214.64,303.88,59.965,1485223203,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,615652.4,615652.4,21767,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223205,1531742.00
01/23/2017 21:00,2,0.000,ALERT,212.83,299.97,59.944,1485223203,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,845885.9,845885.9,21912,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223207,1531743.00
01/23/2017 21:00,2,0.000,ALERT,214.87,303.58,59.922,1485223203,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,604898.1,604898.1,22147,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223208,1531744.00
01/23/2017 21:00,2,0.000,ALERT,214.19,303.88,59.922,1485223203,"201051344000469","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,607729.3,607729.3,22119,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223210,1531745.00
01/23/2017 21:00,2,0.000,ALERT,213.29,302.37,59.907,1485223203,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,603616.0,603616.0,22105,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223212,1531746.00
01/23/2017 21:00,2,0.000,ALERT,212.61,300.57,59.949,1485223203,"274151322000052","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,874161.6,874161.6,21670,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223214,1531747.00
01/23/2017 21:00,2,0.000,ALERT,213.74,302.98,59.954,1485223203,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,614200.3,614200.3,22164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223215,1531748.00
01/23/2017 21:00,2,0.000,ALERT,213.51,303.28,59.938,1485223203,"201051344001230","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,606937.0,606937.0,22028,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223217,1531749.00
01/23/2017 21:00,2,0.000,ALERT,213.96,303.88,59.954,1485223203,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,598896.4,598896.4,22139,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223219,1531750.00
01/23/2017 21:00,2,0.000,ALERT,213.29,303.28,59.949,1485223203,"201051344000955","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,614118.6,614118.6,22097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223221,1531751.00
01/23/2017 21:00,2,0.000,ALERT,212.83,299.97,59.944,1485223203,"274151322000094","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,720043.6,720043.6,22401,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223223,1531752.00
01/23/2017 21:00,2,0.000,ALERT,214.19,305.08,59.896,1485223203,"201051344000579","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,623181.8,623181.8,22040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223224,1531753.00
01/23/2017 21:00,2,0.000,ALERT,213.51,303.88,59.965,1485223203,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,611094.9,611094.9,22166,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223226,1531754.00
01/23/2017 21:00,2,0.000,ALERT,213.74,302.98,59.965,1485223203,"201051344000438","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,612147.1,612147.1,22177,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223228,1531755.00
01/23/2017 21:00,2,0.000,ALERT,213.74,302.37,59.933,1485223203,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,595781.9,595781.9,22295,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223230,1531756.00
01/23/2017 21:00,2,0.000,ALERT,213.06,300.57,59.986,1485223203,"274151322000083","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,865743.7,865743.7,21707,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223232,1531757.00
01/23/2017 21:00,2,0.000,ALERT,213.29,300.87,59.959,1485223203,"274151322000076","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,923101.4,923101.4,21817,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223233,1531758.00
01/23/2017 21:00,2,0.000,ALERT,214.19,304.78,59.970,1485223203,"201051344000868","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,606233.8,606233.8,22133,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223235,1531759.00
01/23/2017 21:00,2,0.000,ALERT,212.83,302.07,59.965,1485223203,"274151322000095","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,914042.7,914042.7,21884,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223237,1531760.00
01/23/2017 21:00,2,0.000,ALERT,213.74,304.18,59.991,1485223203,"201051344000988","219011344069620",0.00,3.70,0,298.47,305.38,0.0,0.0,0.000,568305.3,568305.3,22168,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223239,1531761.00
01/23/2017 21:00,2,0.000,ALERT,213.51,302.68,59.996,1485223203,"201051344001025","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,612354.6,612354.6,22196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223241,1531762.00
01/23/2017 21:00,2,0.000,ALERT,214.19,304.78,59.996,1485223203,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,616289.3,616289.3,21907,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223243,1531763.00
01/23/2017 21:00,2,0.000,ALERT,214.87,304.78,59.981,1485223203,"201051344000853","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,614940.8,614940.8,21839,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223244,1531764.00
01/23/2017 21:00,2,0.000,ALERT,213.96,303.28,59.959,1485223203,"201051344000685","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,611427.3,611427.3,22096,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223246,1531765.00
01/23/2017 21:00,2,0.000,ALERT,213.96,302.98,59.975,1485223203,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,608393.5,608393.5,22109,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223248,1531766.00
01/23/2017 21:00,2,0.000,ALERT,213.96,303.28,59.981,1485223203,"201051344001145","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,614383.3,614383.3,21971,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223250,1531767.00
01/23/2017 21:00,2,0.000,ALERT,213.74,302.37,60.012,1485223203,"201051344000651","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,606979.5,606979.5,22141,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223251,1531768.00
01/23/2017 21:00,2,0.000,ALERT,212.61,300.57,60.007,1485223203,"274151322000088","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,831047.9,831047.9,21824,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223253,1531769.00
01/23/2017 21:00,2,0.000,ALERT,213.74,300.27,59.986,1485223203,"274151322000068","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,721127.4,721127.4,22297,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223255,1531770.00
01/23/2017 21:00,2,0.000,ALERT,213.29,303.28,59.991,1485223203,"201051344001135","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,602591.5,602591.5,22188,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223257,1531771.00
01/23/2017 21:00,2,0.000,ALERT,213.96,305.08,59.991,1485223203,"201051344000594","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,618694.1,618694.1,22079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223259,1531772.00
01/23/2017 21:00,2,0.000,ALERT,213.74,302.98,59.986,1485223203,"201051344001203","219011344069620",0.00,3.30,0,299.67,306.28,0.0,0.0,0.000,610942.5,610942.5,22190,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223260,1531773.00
01/23/2017 21:00,2,0.000,ALERT,212.83,300.57,59.959,1485223203,"274151322000054","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,847260.3,847260.3,21905,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223262,1531774.00
01/23/2017 21:00,2,0.000,ALERT,214.64,303.88,59.986,1485223203,"201051344000867","219011344069620",0.00,4.00,0,300.27,306.28,0.0,0.0,0.000,605090.4,605090.4,22172,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223264,1531775.00
01/23/2017 21:00,2,0.000,ALERT,213.51,303.28,59.991,1485223203,"201051344001093","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,607932.4,607932.4,22110,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223266,1531776.00
01/23/2017 21:00,2,0.000,ALERT,214.19,304.78,59.949,1485223203,"201051344000900","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,624056.9,624056.9,21760,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223268,1531777.00
01/23/2017 21:00,2,0.000,ALERT,214.41,304.18,60.028,1485223203,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,613685.8,613685.8,21744,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223269,1531778.00
01/23/2017 21:00,2,0.000,ALERT,214.41,305.08,59.981,1485223203,"201051344000569","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,624386.7,624386.7,21770,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223271,1531779.00
01/23/2017 21:00,2,0.000,ALERT,214.41,304.78,59.991,1485223203,"201051344000983","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,617213.2,617213.2,21897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223273,1531780.00
01/23/2017 21:00,2,0.000,ALERT,214.64,304.78,59.996,1485223203,"201051344001158","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,605739.5,605739.5,22088,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485223275,1531781.00
01/23/2017 21:00,2,0.000,ALERT,214.87,304.78,59.986,1485223203,"201051344000576","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,616341.6,616341.6,21794,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223277,1531782.00
01/23/2017 21:00,2,0.000,ALERT,213.06,300.27,59.986,1485223203,"274151322000087","219011344069620",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,819282.5,819282.5,22108,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485223278,1531783.00
01/23/2017 21:15,2,0.000,ALERT,213.96,302.37,59.965,1485224103,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,615652.4,615652.4,21769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224105,1531784.00
01/23/2017 21:15,2,0.000,ALERT,212.38,298.77,59.944,1485224103,"274151322000085","219011344069620",0.00,4.50,0,297.26,303.58,0.0,0.0,0.000,845885.9,845885.9,21914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224106,1531785.00
01/23/2017 21:15,2,0.000,ALERT,213.74,302.07,59.954,1485224103,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,604898.1,604898.1,22149,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224109,1531786.00
01/23/2017 21:15,2,0.000,ALERT,213.51,302.68,59.991,1485224103,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,607729.3,607729.3,22121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224110,1531787.00
01/23/2017 21:15,2,0.000,ALERT,212.16,300.57,59.965,1485224103,"201051344000646","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,603616.0,603616.0,22107,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224112,1531788.00
01/23/2017 21:15,2,0.000,ALERT,212.16,299.37,59.949,1485224103,"274151322000052","219011344069620",0.00,4.50,0,296.96,304.48,0.0,0.0,0.000,874161.6,874161.6,21672,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224114,1531789.00
01/23/2017 21:15,2,0.000,ALERT,212.61,301.17,59.970,1485224103,"201051344000585","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,614200.3,614200.3,22166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224116,1531790.00
01/23/2017 21:15,2,0.000,ALERT,212.38,301.17,60.007,1485224103,"201051344001230","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,606937.0,606937.0,22030,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224118,1531791.00
01/23/2017 21:15,2,0.000,ALERT,213.06,301.77,59.975,1485224103,"201051344000582","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,598896.4,598896.4,22141,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224119,1531792.00
01/23/2017 21:15,2,0.000,ALERT,212.38,300.87,59.970,1485224103,"201051344000955","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,614118.6,614118.6,22099,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224121,1531793.00
01/23/2017 21:15,2,0.000,ALERT,212.38,298.47,59.965,1485224103,"274151322000094","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,720043.6,720043.6,22403,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224123,1531794.00
01/23/2017 21:15,2,0.000,ALERT,213.51,303.28,59.970,1485224103,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,623181.8,623181.8,22042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224125,1531795.00
01/23/2017 21:15,2,0.000,ALERT,212.38,301.17,59.965,1485224103,"201051344000890","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,611094.9,611094.9,22168,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224127,1531796.00
01/23/2017 21:15,2,0.000,ALERT,212.38,300.87,59.965,1485224103,"201051344000438","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,612147.1,612147.1,22179,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224129,1531797.00
01/23/2017 21:15,2,0.000,ALERT,212.83,300.27,59.991,1485224103,"201051344000417","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,595781.9,595781.9,22297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224130,1531798.00
01/23/2017 21:15,2,0.000,ALERT,212.61,299.67,59.959,1485224103,"274151322000083","219011344069620",0.00,4.50,0,297.57,304.78,0.0,0.0,0.000,865743.7,865743.7,21709,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224132,1531799.00
01/23/2017 21:15,2,0.000,ALERT,213.06,299.07,59.965,1485224103,"274151322000076","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,923101.4,923101.4,21819,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224134,1531800.00
01/23/2017 21:15,2,0.000,ALERT,213.51,302.98,59.959,1485224103,"201051344000868","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,606233.8,606233.8,22135,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224136,1531801.00
01/23/2017 21:15,2,0.000,ALERT,212.38,300.27,59.975,1485224103,"274151322000095","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,914042.7,914042.7,21886,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224138,1531802.00
01/23/2017 21:15,2,0.000,ALERT,213.51,302.98,59.975,1485224103,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.98,0.0,0.0,0.000,568305.3,568305.3,22170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224139,1531803.00
01/23/2017 21:15,2,0.000,ACTIVE_NO_POWER,212.38,299.97,59.949,1485224103,"201051344001025","219011344069620",0.00,3.00,0,298.77,305.68,0.0,0.0,0.000,612354.6,612354.6,22198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485224141,1531804.00
01/23/2017 21:15,2,0.000,ALERT,213.51,302.98,59.949,1485224103,"201051344000458","219011344069620",0.00,5.00,0,301.47,307.18,0.0,0.0,0.000,616289.3,616289.3,21909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224143,1531805.00
01/23/2017 21:15,2,0.000,ALERT,214.19,302.68,59.954,1485224103,"201051344000853","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,614940.8,614940.8,21841,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224145,1531806.00
01/23/2017 21:15,2,0.000,ALERT,213.06,301.17,59.901,1485224103,"201051344000685","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,611427.3,611427.3,22098,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224147,1531807.00
01/23/2017 21:15,2,0.000,ALERT,212.61,300.27,59.949,1485224103,"201051344000917","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,608393.5,608393.5,22111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224149,1531808.00
01/23/2017 21:15,2,0.000,ALERT,212.83,301.17,59.954,1485224103,"201051344001145","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,614383.3,614383.3,21973,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224150,1531809.00
01/23/2017 21:15,2,0.000,ALERT,212.38,299.97,59.959,1485224103,"201051344000651","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,606979.5,606979.5,22143,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224152,1531810.00
01/23/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1485224103,"274151322000088","219011344069620",0.00,5.00,0,296.96,303.88,0.0,0.0,0.000,831047.9,831047.9,21826,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224154,1531811.00
01/23/2017 21:15,2,0.000,ALERT,213.06,298.47,59.944,1485224103,"274151322000068","219011344069620",0.00,5.00,0,296.66,303.28,0.0,0.0,0.000,721127.4,721127.4,22299,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224156,1531812.00
01/23/2017 21:15,2,0.000,ALERT,212.16,300.87,59.954,1485224103,"201051344001135","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,602591.5,602591.5,22190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224158,1531813.00
01/23/2017 21:15,2,0.000,ALERT,213.06,303.28,59.959,1485224103,"201051344000594","219011344069620",0.00,3.70,0,301.17,306.88,0.0,0.0,0.000,618694.1,618694.1,22081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224159,1531814.00
01/23/2017 21:15,2,0.000,ALERT,212.61,300.27,59.917,1485224103,"201051344001203","219011344069620",0.00,3.30,0,299.07,306.58,0.0,0.0,0.000,610942.5,610942.5,22192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224161,1531815.00
01/23/2017 21:15,2,0.000,ALERT,212.38,299.97,59.954,1485224103,"274151322000054","219011344069620",0.00,5.00,0,297.26,304.48,0.0,0.0,0.000,847260.3,847260.3,21907,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224163,1531816.00
01/23/2017 21:15,2,0.000,ALERT,213.74,302.07,59.954,1485224103,"201051344000867","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,605090.4,605090.4,22174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224165,1531817.00
01/23/2017 21:15,2,0.000,ALERT,212.38,300.57,59.954,1485224103,"201051344001093","219011344069620",0.00,4.50,0,298.77,305.08,0.0,0.0,0.000,607932.4,607932.4,22112,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224166,1531818.00
01/23/2017 21:15,2,0.000,ALERT,213.74,302.98,59.954,1485224103,"201051344000900","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,624056.9,624056.9,21762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224168,1531819.00
01/23/2017 21:15,2,0.000,ALERT,213.74,302.07,59.954,1485224103,"201051344000648","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,613685.8,613685.8,21746,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224170,1531820.00
