ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 21:15,2,0.000,ALERT,213.74,303.58,59.949,1485224103,"201051344000569","219011344069620",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,624386.7,624386.7,21772,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224172,1531821.00
01/23/2017 21:15,2,0.000,ALERT,213.51,302.98,59.928,1485224103,"201051344000983","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,617213.2,617213.2,21899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224174,1531822.00
01/23/2017 21:15,2,0.000,ALERT,213.74,302.68,59.954,1485224103,"201051344001158","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,605739.5,605739.5,22090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485224176,1531823.00
01/23/2017 21:15,2,0.000,ALERT,214.19,303.58,59.944,1485224103,"201051344000576","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,616341.6,616341.6,21796,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224178,1531824.00
01/23/2017 21:15,2,0.000,ALERT,212.61,298.17,59.938,1485224103,"274151322000087","219011344069620",0.00,5.00,0,296.36,303.58,0.0,0.0,0.000,819282.5,819282.5,22110,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485224179,1531825.00
01/23/2017 21:30,2,0.000,ALERT,214.41,303.58,60.002,1485225003,"201051344000645","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,615652.4,615652.4,21771,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225005,1531826.00
01/23/2017 21:30,2,0.000,ALERT,212.61,299.37,59.965,1485225003,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,845885.9,845885.9,21916,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225007,1531827.00
01/23/2017 21:30,2,0.000,ALERT,214.64,303.28,59.975,1485225003,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,604898.1,604898.1,22151,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225009,1531828.00
01/23/2017 21:30,2,0.000,ALERT,214.19,303.88,60.012,1485225003,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,607729.3,607729.3,22123,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225011,1531829.00
01/23/2017 21:30,2,0.000,ALERT,212.61,301.47,59.959,1485225003,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,603616.0,603616.0,22109,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225013,1531830.00
01/23/2017 21:30,2,0.000,ALERT,212.61,300.57,59.991,1485225003,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,874161.6,874161.6,21674,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225014,1531831.00
01/23/2017 21:30,2,0.000,ALERT,213.06,302.07,59.981,1485225003,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,614200.3,614200.3,22168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225016,1531832.00
01/23/2017 21:30,2,0.000,ALERT,212.61,301.77,59.981,1485225003,"201051344001230","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,606937.0,606937.0,22032,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225018,1531833.00
01/23/2017 21:30,2,0.000,ALERT,213.29,302.37,59.991,1485225003,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,598896.4,598896.4,22143,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225020,1531834.00
01/23/2017 21:30,2,0.000,ALERT,212.38,301.47,59.986,1485225003,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,614118.6,614118.6,22101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225022,1531835.00
01/23/2017 21:30,2,0.000,ALERT,212.61,298.77,60.012,1485225003,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,720043.6,720043.6,22405,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225023,1531836.00
01/23/2017 21:30,2,0.000,ALERT,213.96,304.18,59.991,1485225003,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,623181.8,623181.8,22044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225025,1531837.00
01/23/2017 21:30,2,0.000,ALERT,212.61,301.77,59.991,1485225003,"201051344000890","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,611094.9,611094.9,22170,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225027,1531838.00
01/23/2017 21:30,2,0.000,ALERT,212.83,301.17,59.991,1485225003,"201051344000438","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,612147.1,612147.1,22181,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225029,1531839.00
01/23/2017 21:30,2,0.000,ALERT,212.83,300.57,59.996,1485225003,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,595781.9,595781.9,22299,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225030,1531840.00
01/23/2017 21:30,2,0.000,ALERT,212.61,299.97,59.975,1485225003,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,865743.7,865743.7,21711,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225032,1531841.00
01/23/2017 21:30,2,0.000,ALERT,213.06,299.37,59.970,1485225003,"274151322000076","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,923101.4,923101.4,21821,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225034,1531842.00
01/23/2017 21:30,2,0.000,ALERT,213.96,304.18,59.991,1485225003,"201051344000868","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,606233.8,606233.8,22137,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225036,1531843.00
01/23/2017 21:30,2,0.000,ALERT,212.61,300.87,59.981,1485225003,"274151322000095","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,914042.7,914042.7,21888,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225038,1531844.00
01/23/2017 21:30,2,0.000,ALERT,213.74,303.58,59.991,1485225003,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,568305.3,568305.3,22172,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225040,1531845.00
01/23/2017 21:30,2,0.000,ALERT,212.61,300.57,59.996,1485225003,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,612354.6,612354.6,22199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225041,1531846.00
01/23/2017 21:30,2,0.000,ALERT,213.96,303.58,59.991,1485225003,"201051344000458","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,616289.3,616289.3,21911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225043,1531847.00
01/23/2017 21:30,2,0.000,ALERT,214.64,303.58,59.996,1485225003,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,614940.8,614940.8,21843,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225045,1531848.00
01/23/2017 21:30,2,0.000,ALERT,213.29,301.47,59.991,1485225003,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,611427.3,611427.3,22100,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225047,1531849.00
01/23/2017 21:30,2,0.000,ALERT,213.06,301.17,59.986,1485225003,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,608393.5,608393.5,22113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225049,1531850.00
01/23/2017 21:30,2,0.000,ALERT,213.06,301.47,59.991,1485225003,"201051344001145","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614383.3,614383.3,21975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225050,1531851.00
01/23/2017 21:30,2,0.000,ALERT,212.83,300.57,59.959,1485225003,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,606979.5,606979.5,22145,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225052,1531852.00
01/23/2017 21:30,2,0.000,ALERT,212.38,299.37,59.970,1485225003,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,831047.9,831047.9,21828,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225054,1531853.00
01/23/2017 21:30,2,0.000,ALERT,213.29,299.07,59.981,1485225003,"274151322000068","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,721127.4,721127.4,22301,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225056,1531854.00
01/23/2017 21:30,2,0.000,ALERT,212.38,301.47,59.991,1485225003,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,602591.5,602591.5,22192,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225057,1531855.00
01/23/2017 21:30,2,0.000,ALERT,213.51,303.88,59.991,1485225003,"201051344000594","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,618694.1,618694.1,22083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225059,1531856.00
01/23/2017 21:30,2,0.000,ALERT,212.83,300.87,59.991,1485225003,"201051344001203","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,610942.5,610942.5,22194,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225061,1531857.00
01/23/2017 21:30,2,0.000,ALERT,212.61,299.67,59.986,1485225003,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,847260.3,847260.3,21909,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225063,1531858.00
01/23/2017 21:30,2,0.000,ALERT,214.41,303.28,59.981,1485225003,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,605090.4,605090.4,22176,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225065,1531859.00
01/23/2017 21:30,2,0.000,ALERT,212.83,301.17,59.991,1485225003,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,607932.4,607932.4,22114,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225066,1531860.00
01/23/2017 21:30,2,0.000,ALERT,213.96,303.88,60.007,1485225003,"201051344000900","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,624056.9,624056.9,21764,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225068,1531861.00
01/23/2017 21:30,2,0.000,ALERT,214.19,303.28,59.970,1485225003,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,613685.8,613685.8,21748,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225070,1531862.00
01/23/2017 21:30,2,0.000,ALERT,213.96,304.18,59.996,1485225003,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,624386.7,624386.7,21774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225072,1531863.00
01/23/2017 21:30,2,0.000,ALERT,213.96,303.88,59.996,1485225003,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,617213.2,617213.2,21901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225074,1531864.00
01/23/2017 21:30,2,0.000,ALERT,214.19,303.58,60.002,1485225003,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,605739.5,605739.5,22092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225075,1531865.00
01/23/2017 21:30,2,0.000,ALERT,214.64,304.48,59.996,1485225003,"201051344000576","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,616341.6,616341.6,21798,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225077,1531866.00
01/23/2017 21:30,2,0.000,ALERT,212.83,299.97,59.975,1485225003,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,819282.5,819282.5,22112,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225079,1531867.00
01/23/2017 21:45,2,0.000,ALERT,213.96,302.98,59.981,1485225903,"201051344000645","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,615652.4,615652.4,21773,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225905,1531868.00
01/23/2017 21:45,2,0.000,ALERT,211.70,298.17,59.975,1485225903,"274151322000085","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,845885.9,845885.9,21918,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225907,1531869.00
01/23/2017 21:45,2,0.000,ALERT,214.19,302.68,59.981,1485225903,"201051344000633","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,604898.1,604898.1,22153,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225909,1531870.00
01/23/2017 21:45,2,0.000,ALERT,213.74,302.68,59.975,1485225903,"201051344000469","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,607729.3,607729.3,22125,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225911,1531871.00
01/23/2017 21:45,2,0.000,ALERT,212.16,301.17,59.938,1485225903,"201051344000646","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,603616.0,603616.0,22111,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225913,1531872.00
01/23/2017 21:45,2,0.000,ALERT,211.48,298.47,59.996,1485225903,"274151322000052","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,874161.6,874161.6,21676,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225914,1531873.00
01/23/2017 21:45,2,0.000,ALERT,212.61,301.17,59.975,1485225903,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,614200.3,614200.3,22170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225916,1531874.00
01/23/2017 21:45,2,0.000,ALERT,212.38,301.77,59.981,1485225903,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,606937.0,606937.0,22034,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225918,1531875.00
01/23/2017 21:45,2,0.000,ALERT,212.83,302.07,59.928,1485225903,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,598896.4,598896.4,22145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225920,1531876.00
01/23/2017 21:45,2,0.000,ALERT,212.16,301.17,60.018,1485225903,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,614118.6,614118.6,22103,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225922,1531877.00
01/23/2017 21:45,2,0.000,ALERT,211.93,297.87,59.965,1485225903,"274151322000094","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,720043.6,720043.6,22407,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225924,1531878.00
01/23/2017 21:45,2,0.000,ALERT,213.74,303.58,59.981,1485225903,"201051344000579","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,623181.8,623181.8,22046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225925,1531879.00
01/23/2017 21:45,2,0.000,ALERT,212.38,301.77,59.981,1485225903,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,611094.9,611094.9,22172,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225927,1531880.00
01/23/2017 21:45,2,0.000,ALERT,212.61,301.47,59.970,1485225903,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,612147.1,612147.1,22183,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225929,1531881.00
01/23/2017 21:45,2,0.000,ALERT,212.83,300.87,59.981,1485225903,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,595781.9,595781.9,22301,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225931,1531882.00
01/23/2017 21:45,2,0.000,ALERT,212.16,299.07,59.965,1485225903,"274151322000083","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,865743.7,865743.7,21713,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225932,1531883.00
01/23/2017 21:45,2,0.000,ALERT,212.61,299.37,59.965,1485225903,"274151322000076","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,923101.4,923101.4,21823,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225934,1531884.00
01/23/2017 21:45,2,0.000,ALERT,213.74,303.88,59.954,1485225903,"201051344000868","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,606233.8,606233.8,22139,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225936,1531885.00
01/23/2017 21:45,2,0.000,ALERT,211.93,299.67,59.959,1485225903,"274151322000095","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,914042.7,914042.7,21890,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225938,1531886.00
01/23/2017 21:45,2,0.000,ALERT,213.29,302.98,59.949,1485225903,"201051344000988","219011344069620",0.00,3.70,0,298.17,305.08,0.0,0.0,0.000,568305.3,568305.3,22174,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225940,1531887.00
01/23/2017 21:45,2,0.000,ALERT,212.16,300.57,59.991,1485225903,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,612354.6,612354.6,22201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225942,1531888.00
01/23/2017 21:45,2,0.000,ALERT,213.29,302.98,59.970,1485225903,"201051344000458","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,616289.3,616289.3,21913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225943,1531889.00
01/23/2017 21:45,2,0.000,ALERT,213.96,302.68,59.981,1485225903,"201051344000853","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,614940.8,614940.8,21845,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225945,1531890.00
01/23/2017 21:45,2,0.000,ALERT,212.83,301.77,59.975,1485225903,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,611427.3,611427.3,22102,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225947,1531891.00
01/23/2017 21:45,2,0.000,ALERT,212.83,301.17,59.981,1485225903,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,608393.5,608393.5,22115,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225949,1531892.00
01/23/2017 21:45,2,0.000,ALERT,212.61,301.47,60.018,1485225903,"201051344001145","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,614383.3,614383.3,21977,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225951,1531893.00
01/23/2017 21:45,2,0.000,ALERT,212.61,300.57,59.970,1485225903,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,606979.5,606979.5,22147,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225953,1531894.00
01/23/2017 21:45,2,0.000,ALERT,211.25,298.47,59.965,1485225903,"274151322000088","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,831047.9,831047.9,21830,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225954,1531895.00
01/23/2017 21:45,2,0.000,ALERT,212.16,297.57,60.007,1485225903,"274151322000068","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,721127.4,721127.4,22303,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225956,1531896.00
01/23/2017 21:45,2,0.000,ALERT,212.16,301.17,60.002,1485225903,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,602591.5,602591.5,22194,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225958,1531897.00
01/23/2017 21:45,2,0.000,ALERT,213.06,303.28,59.975,1485225903,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,618694.1,618694.1,22085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225960,1531898.00
01/23/2017 21:45,2,0.000,ALERT,212.61,300.87,59.991,1485225903,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,610942.5,610942.5,22196,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225962,1531899.00
01/23/2017 21:45,2,0.000,ALERT,211.48,299.37,59.981,1485225903,"274151322000054","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,847260.3,847260.3,21911,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225963,1531900.00
01/23/2017 21:45,2,0.000,ALERT,213.96,302.68,59.981,1485225903,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,605090.4,605090.4,22178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225965,1531901.00
01/23/2017 21:45,2,0.000,ALERT,212.38,301.17,59.991,1485225903,"201051344001093","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,607932.4,607932.4,22116,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225967,1531902.00
01/23/2017 21:45,2,0.000,ALERT,213.51,303.28,59.986,1485225903,"201051344000900","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,624056.9,624056.9,21766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225969,1531903.00
01/23/2017 21:45,2,0.000,ALERT,213.29,301.47,59.949,1485225903,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,613685.8,613685.8,21750,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225971,1531904.00
01/23/2017 21:45,2,0.000,ALERT,213.74,303.88,60.002,1485225903,"201051344000569","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,624386.7,624386.7,21776,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225972,1531905.00
01/23/2017 21:45,2,0.000,ALERT,213.51,302.98,59.991,1485225903,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,617213.2,617213.2,21903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225974,1531906.00
01/23/2017 21:45,2,0.000,ALERT,213.51,302.37,60.023,1485225903,"201051344001158","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,605739.5,605739.5,22094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225976,1531907.00
01/23/2017 21:45,2,0.000,ALERT,213.96,303.28,59.991,1485225903,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,616341.6,616341.6,21800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485225978,1531908.00
01/23/2017 21:45,2,0.000,ALERT,211.93,297.87,59.996,1485225903,"274151322000087","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,819282.5,819282.5,22114,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485225980,1531909.00
01/23/2017 22:00,2,0.000,ALERT,213.96,302.07,59.928,1485226803,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,615652.4,615652.4,21775,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226805,1531910.00
01/23/2017 22:00,2,0.000,ALERT,212.16,299.07,59.944,1485226803,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,845885.9,845885.9,21920,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226807,1531911.00
01/23/2017 22:00,2,0.000,ALERT,213.74,301.77,59.970,1485226803,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,604898.1,604898.1,22155,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226808,1531912.00
01/23/2017 22:00,2,0.000,ALERT,213.29,302.07,59.959,1485226803,"201051344000469","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,607729.3,607729.3,22127,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226810,1531913.00
01/23/2017 22:00,2,0.000,ALERT,213.06,302.37,59.975,1485226803,"201051344000646","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,603616.0,603616.0,22113,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485226812,1531914.00
01/23/2017 22:00,2,0.000,ALERT,211.93,300.57,59.970,1485226803,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,874161.6,874161.6,21678,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226814,1531915.00
01/23/2017 22:00,2,0.000,ALERT,213.29,302.68,59.959,1485226803,"201051344000585","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,614200.3,614200.3,22172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226816,1531916.00
01/23/2017 22:00,2,0.000,ALERT,213.06,302.98,59.981,1485226803,"201051344001230","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,606937.0,606937.0,22036,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226818,1531917.00
01/23/2017 22:00,2,0.000,ALERT,213.74,303.28,59.970,1485226803,"201051344000582","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,598896.4,598896.4,22147,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226819,1531918.00
01/23/2017 22:00,2,0.000,ALERT,212.83,302.37,59.986,1485226803,"201051344000955","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,614118.6,614118.6,22105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226821,1531919.00
01/23/2017 22:00,2,0.000,ALERT,212.16,298.77,59.954,1485226803,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,720043.6,720043.6,22409,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226823,1531920.00
01/23/2017 22:00,2,0.000,ALERT,213.29,303.28,59.975,1485226803,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,623181.8,623181.8,22048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226825,1531921.00
01/23/2017 22:00,2,0.000,ALERT,212.83,302.68,59.938,1485226803,"201051344000890","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,611094.9,611094.9,22174,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485226827,1531922.00
01/23/2017 22:00,2,0.000,ALERT,213.06,302.37,60.034,1485226803,"201051344000438","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,612147.1,612147.1,22185,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226828,1531923.00
01/23/2017 22:00,2,0.000,ALERT,212.61,300.87,59.954,1485226803,"201051344000417","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,595781.9,595781.9,22303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226830,1531924.00
01/23/2017 22:00,2,0.000,ALERT,211.48,299.37,59.981,1485226803,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,865743.7,865743.7,21715,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226832,1531925.00
01/23/2017 22:00,2,0.000,ALERT,212.38,298.77,59.986,1485226803,"274151322000076","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,923101.4,923101.4,21825,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485226834,1531926.00
01/23/2017 22:00,2,0.000,ALERT,212.61,302.07,59.996,1485226803,"201051344000868","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,606233.8,606233.8,22141,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226836,1531927.00
01/23/2017 22:00,2,0.000,ALERT,211.48,299.37,59.996,1485226803,"274151322000095","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,914042.7,914042.7,21892,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485226838,1531928.00
01/23/2017 22:00,2,0.000,ALERT,212.38,301.77,59.991,1485226803,"201051344000988","219011344069620",0.00,4.00,0,297.87,305.08,0.0,0.0,0.000,568305.3,568305.3,22176,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226839,1531929.00
01/23/2017 22:00,2,0.000,ALERT,212.38,300.87,60.007,1485226803,"201051344001025","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,612354.6,612354.6,22203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226841,1531930.00
01/23/2017 22:00,2,0.000,ALERT,212.61,301.77,60.012,1485226803,"201051344000458","219011344069620",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,616289.3,616289.3,21915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485226843,1531931.00
01/23/2017 22:00,2,0.000,ALERT,213.29,302.07,60.044,1485226803,"201051344000853","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,614940.8,614940.8,21847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226845,1531932.00
01/23/2017 22:00,2,0.000,ALERT,213.06,301.77,60.002,1485226803,"201051344000685","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,611427.3,611427.3,22104,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226846,1531933.00
01/23/2017 22:00,2,0.000,ALERT,212.83,301.17,59.996,1485226803,"201051344000917","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,608393.5,608393.5,22117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226848,1531934.00
01/23/2017 22:00,2,0.000,ALERT,212.83,301.77,60.007,1485226803,"201051344001145","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,614383.3,614383.3,21979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485226850,1531935.00
01/23/2017 22:00,2,0.000,ALERT,212.61,300.87,60.012,1485226803,"201051344000651","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,606979.5,606979.5,22149,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226852,1531936.00
01/23/2017 22:00,2,0.000,ALERT,211.48,298.47,60.002,1485226803,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,831047.9,831047.9,21832,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226854,1531937.00
01/23/2017 22:00,2,0.000,ALERT,212.38,298.17,59.975,1485226803,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,721127.4,721127.4,22305,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226855,1531938.00
01/23/2017 22:00,2,0.000,ALERT,212.38,301.47,59.991,1485226803,"201051344001135","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,602591.5,602591.5,22196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226857,1531939.00
01/23/2017 22:00,2,0.000,ALERT,212.38,302.07,60.012,1485226803,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,618694.1,618694.1,22087,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226859,1531940.00
01/23/2017 22:00,2,0.000,ALERT,212.61,301.47,60.018,1485226803,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,610942.5,610942.5,22198,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226861,1531941.00
01/23/2017 22:00,2,0.000,ALERT,211.48,299.07,59.996,1485226803,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,847260.3,847260.3,21913,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226863,1531942.00
01/23/2017 22:00,2,0.000,ALERT,212.61,301.17,59.981,1485226803,"201051344000867","219011344069620",0.00,4.50,0,299.67,305.68,0.0,0.0,0.000,605090.4,605090.4,22180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485226864,1531943.00
01/23/2017 22:00,2,0.000,ALERT,212.61,301.47,59.986,1485226803,"201051344001093","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,607932.4,607932.4,22118,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226866,1531944.00
01/23/2017 22:00,2,0.000,ALERT,212.61,301.77,60.012,1485226803,"201051344000900","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,624056.9,624056.9,21768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226868,1531945.00
01/23/2017 22:00,2,0.000,ALERT,213.06,301.17,60.002,1485226803,"201051344000648","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,613685.8,613685.8,21752,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226870,1531946.00
01/23/2017 22:00,2,0.000,ALERT,212.61,302.07,60.007,1485226803,"201051344000569","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,624386.7,624386.7,21778,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226872,1531947.00
01/23/2017 22:00,2,0.000,ALERT,212.61,301.77,60.039,1485226803,"201051344000983","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,617213.2,617213.2,21905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226874,1531948.00
01/23/2017 22:00,2,0.000,ALERT,212.83,301.47,59.975,1485226803,"201051344001158","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,605739.5,605739.5,22096,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226876,1531949.00
01/23/2017 22:00,2,0.000,ALERT,213.29,302.37,60.034,1485226803,"201051344000576","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,616341.6,616341.6,21802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226878,1531950.00
01/23/2017 22:00,2,0.000,ALERT,211.93,298.17,59.996,1485226803,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,819282.5,819282.5,22116,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485226880,1531951.00
01/23/2017 22:15,2,0.000,ALERT,212.16,299.97,59.954,1485227703,"201051344000645","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,615652.4,615652.4,21777,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227705,1531952.00
01/23/2017 22:15,2,0.000,ALERT,210.80,296.66,59.991,1485227703,"274151322000085","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,845885.9,845885.9,21922,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227707,1531953.00
01/23/2017 22:15,2,0.000,ALERT,212.38,299.97,59.996,1485227703,"201051344000633","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,604898.1,604898.1,22157,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227709,1531954.00
01/23/2017 22:15,2,0.000,ALERT,211.70,299.67,59.986,1485227703,"201051344000469","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,607729.3,607729.3,22129,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227711,1531955.00
01/23/2017 22:15,2,0.000,ALERT,211.48,300.27,59.986,1485227703,"201051344000646","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,603616.0,603616.0,22115,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227713,1531956.00
01/23/2017 22:15,2,0.000,ALERT,210.57,297.87,59.981,1485227703,"274151322000052","219011344069620",0.00,4.50,0,295.16,301.77,0.0,0.0,0.000,874161.6,874161.6,21680,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227715,1531957.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.87,60.002,1485227703,"201051344000585","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,614200.3,614200.3,22174,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227716,1531958.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.87,59.986,1485227703,"201051344001230","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,606937.0,606937.0,22038,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227718,1531959.00
01/23/2017 22:15,2,0.000,ALERT,212.38,301.17,59.991,1485227703,"201051344000582","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,598896.4,598896.4,22149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227720,1531960.00
01/23/2017 22:15,2,0.000,ALERT,211.48,300.57,60.002,1485227703,"201051344000955","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,614118.6,614118.6,22107,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227722,1531961.00
01/23/2017 22:15,2,0.000,ALERT,210.35,296.06,59.954,1485227703,"274151322000094","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,720043.6,720043.6,22411,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227723,1531962.00
01/23/2017 22:15,2,0.000,ALERT,211.70,300.27,59.991,1485227703,"201051344000579","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,623181.8,623181.8,22050,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227725,1531963.00
01/23/2017 22:15,2,0.000,ALERT,211.70,300.87,59.996,1485227703,"201051344000890","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,611094.9,611094.9,22176,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227727,1531964.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.57,59.996,1485227703,"201051344000438","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,612147.1,612147.1,22187,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227729,1531965.00
