ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 22:15,2,0.000,ALERT,211.93,299.97,59.991,1485227703,"201051344000417","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,595781.9,595781.9,22305,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227731,1531966.00
01/23/2017 22:15,2,0.000,ALERT,210.57,297.26,59.996,1485227703,"274151322000083","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,865743.7,865743.7,21717,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227733,1531967.00
01/23/2017 22:15,2,0.000,ALERT,211.03,297.26,59.981,1485227703,"274151322000076","219011344069620",0.00,4.50,0,295.46,301.77,0.0,0.0,0.000,923101.4,923101.4,21827,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227735,1531968.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.87,60.023,1485227703,"201051344000868","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,606233.8,606233.8,22143,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227736,1531969.00
01/23/2017 22:15,2,0.000,ALERT,210.57,297.26,59.981,1485227703,"274151322000095","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,914042.7,914042.7,21894,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227738,1531970.00
01/23/2017 22:15,2,0.000,ALERT,211.70,300.27,60.023,1485227703,"201051344000988","219011344069620",0.00,4.00,0,296.06,303.88,0.0,0.0,0.000,568305.3,568305.3,22178,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227740,1531971.00
01/23/2017 22:15,2,0.000,ALERT,211.48,299.37,59.986,1485227703,"201051344001025","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,612354.6,612354.6,22205,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227742,1531972.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.57,59.986,1485227703,"201051344000458","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,616289.3,616289.3,21917,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227744,1531973.00
01/23/2017 22:15,2,0.000,ALERT,212.38,299.97,59.975,1485227703,"201051344000853","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,614940.8,614940.8,21849,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227745,1531974.00
01/23/2017 22:15,2,0.000,ALERT,212.16,300.57,59.986,1485227703,"201051344000685","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,611427.3,611427.3,22106,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227747,1531975.00
01/23/2017 22:15,2,0.000,ALERT,212.16,300.27,59.986,1485227703,"201051344000917","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,608393.5,608393.5,22119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227749,1531976.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.27,59.986,1485227703,"201051344001145","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,614383.3,614383.3,21981,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227751,1531977.00
01/23/2017 22:15,2,0.000,ALERT,211.93,299.97,59.991,1485227703,"201051344000651","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,606979.5,606979.5,22151,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227753,1531978.00
01/23/2017 22:15,2,0.000,ALERT,210.12,296.36,59.970,1485227703,"274151322000088","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,831047.9,831047.9,21834,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227754,1531979.00
01/23/2017 22:15,2,0.000,ALERT,211.03,296.06,59.981,1485227703,"274151322000068","219011344069620",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,721127.4,721127.4,22307,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227756,1531980.00
01/23/2017 22:15,2,0.000,ALERT,211.48,299.97,59.981,1485227703,"201051344001135","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,602591.5,602591.5,22198,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227758,1531981.00
01/23/2017 22:15,2,0.000,ALERT,211.70,301.17,59.981,1485227703,"201051344000594","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,618694.1,618694.1,22089,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227760,1531982.00
01/23/2017 22:15,2,0.000,ALERT,211.70,299.67,59.986,1485227703,"201051344001203","219011344069620",0.00,3.70,0,298.77,305.68,0.0,0.0,0.000,610942.5,610942.5,22200,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227762,1531983.00
01/23/2017 22:15,2,0.000,ALERT,210.35,296.66,59.986,1485227703,"274151322000054","219011344069620",0.00,5.00,0,295.16,301.77,0.0,0.0,0.000,847260.3,847260.3,21915,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227763,1531984.00
01/23/2017 22:15,2,0.000,ALERT,212.16,299.67,59.986,1485227703,"201051344000867","219011344069620",0.00,4.00,0,297.87,304.48,0.0,0.0,0.000,605090.4,605090.4,22182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227765,1531985.00
01/23/2017 22:15,2,0.000,ALERT,211.70,299.97,59.975,1485227703,"201051344001093","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,607932.4,607932.4,22120,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227767,1531986.00
01/23/2017 22:15,2,0.000,ALERT,211.70,300.27,59.975,1485227703,"201051344000900","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,624056.9,624056.9,21770,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227769,1531987.00
01/23/2017 22:15,2,0.000,ALERT,212.16,299.97,59.986,1485227703,"201051344000648","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,613685.8,613685.8,21754,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485227770,1531988.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.87,59.975,1485227703,"201051344000569","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,624386.7,624386.7,21780,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227772,1531989.00
01/23/2017 22:15,2,0.000,ALERT,211.93,300.57,59.981,1485227703,"201051344000983","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,617213.2,617213.2,21907,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227774,1531990.00
01/23/2017 22:15,2,0.000,ALERT,212.16,299.97,59.981,1485227703,"201051344001158","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,605739.5,605739.5,22098,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227776,1531991.00
01/23/2017 22:15,2,0.000,ALERT,212.38,300.57,59.959,1485227703,"201051344000576","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,616341.6,616341.6,21804,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227778,1531992.00
01/23/2017 22:15,2,0.000,ALERT,210.80,296.36,59.970,1485227703,"274151322000087","219011344069620",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,819282.5,819282.5,22118,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485227779,1531993.00
01/23/2017 22:30,2,0.000,ALERT,212.83,301.17,59.981,1485228603,"201051344000645","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,615652.4,615652.4,21779,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228605,1531994.00
01/23/2017 22:30,2,0.000,ALERT,211.03,297.26,59.944,1485228603,"274151322000085","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,845885.9,845885.9,21924,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228607,1531995.00
01/23/2017 22:30,2,0.000,ALERT,212.83,301.17,59.986,1485228603,"201051344000633","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,604898.1,604898.1,22159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228609,1531996.00
01/23/2017 22:30,2,0.000,ALERT,212.38,301.47,59.970,1485228603,"201051344000469","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,607729.3,607729.3,22131,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228611,1531997.00
01/23/2017 22:30,2,0.000,ALERT,211.70,300.57,59.949,1485228603,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,603616.0,603616.0,22117,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228613,1531998.00
01/23/2017 22:30,2,0.000,ALERT,210.80,297.87,59.965,1485228603,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,874161.6,874161.6,21682,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228614,1531999.00
01/23/2017 22:30,2,0.000,ALERT,211.93,300.87,60.018,1485228603,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,614200.3,614200.3,22176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228616,1532000.00
01/23/2017 22:30,2,0.000,ALERT,211.70,300.57,59.975,1485228603,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,606937.0,606937.0,22040,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228618,1532001.00
01/23/2017 22:30,2,0.000,ALERT,212.38,301.47,60.002,1485228603,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,598896.4,598896.4,22151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228620,1532002.00
01/23/2017 22:30,2,0.000,ALERT,211.48,300.57,59.949,1485228603,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,614118.6,614118.6,22109,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228622,1532003.00
01/23/2017 22:30,2,0.000,ALERT,211.03,296.36,59.959,1485228603,"274151322000094","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,720043.6,720043.6,22413,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228623,1532004.00
01/23/2017 22:30,2,0.000,ALERT,212.38,301.77,59.986,1485228603,"201051344000579","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,623181.8,623181.8,22052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228625,1532005.00
01/23/2017 22:30,2,0.000,ALERT,211.70,300.57,59.986,1485228603,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,611094.9,611094.9,22178,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228627,1532006.00
01/23/2017 22:30,2,0.000,ALERT,212.16,300.57,59.991,1485228603,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,612147.1,612147.1,22189,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228629,1532007.00
01/23/2017 22:30,2,0.000,ALERT,212.16,300.27,59.975,1485228603,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,595781.9,595781.9,22307,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228631,1532008.00
01/23/2017 22:30,2,0.000,ALERT,211.03,297.26,59.975,1485228603,"274151322000083","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,865743.7,865743.7,21719,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228632,1532009.00
01/23/2017 22:30,2,0.000,ALERT,211.48,296.96,59.996,1485228603,"274151322000076","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,923101.4,923101.4,21829,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228634,1532010.00
01/23/2017 22:30,2,0.000,ALERT,212.16,302.37,59.975,1485228603,"201051344000868","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,606233.8,606233.8,22145,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228636,1532011.00
01/23/2017 22:30,2,0.000,ALERT,210.80,298.17,59.970,1485228603,"274151322000095","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,914042.7,914042.7,21896,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228638,1532012.00
01/23/2017 22:30,2,0.000,ALERT,212.38,301.77,59.959,1485228603,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.68,0.0,0.0,0.000,568305.3,568305.3,22180,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228640,1532013.00
01/23/2017 22:30,2,0.000,ALERT,211.70,299.97,59.970,1485228603,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,612354.6,612354.6,22207,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228642,1532014.00
01/23/2017 22:30,2,0.000,ALERT,212.16,301.47,59.981,1485228603,"201051344000458","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,616289.3,616289.3,21919,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228643,1532015.00
01/23/2017 22:30,2,0.000,ALERT,213.06,301.77,60.012,1485228603,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,614940.8,614940.8,21851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228645,1532016.00
01/23/2017 22:30,2,0.000,ALERT,212.16,300.57,59.933,1485228603,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,611427.3,611427.3,22108,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228647,1532017.00
01/23/2017 22:30,2,0.000,ALERT,211.93,299.97,59.981,1485228603,"201051344000917","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,608393.5,608393.5,22121,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228649,1532018.00
01/23/2017 22:30,2,0.000,ALERT,212.16,300.87,59.970,1485228603,"201051344001145","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,614383.3,614383.3,21983,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228651,1532019.00
01/23/2017 22:30,2,0.000,ALERT,211.93,299.97,59.975,1485228603,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,606979.5,606979.5,22153,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228653,1532020.00
01/23/2017 22:30,2,0.000,ALERT,210.80,297.57,59.975,1485228603,"274151322000088","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,831047.9,831047.9,21836,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228655,1532021.00
01/23/2017 22:30,2,0.000,ALERT,211.70,296.66,59.954,1485228603,"274151322000068","219011344069620",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,721127.4,721127.4,22309,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228657,1532022.00
01/23/2017 22:30,2,0.000,ALERT,211.70,300.87,59.970,1485228603,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,602591.5,602591.5,22200,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228658,1532023.00
01/23/2017 22:30,2,0.000,ALERT,212.16,301.77,59.959,1485228603,"201051344000594","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,618694.1,618694.1,22091,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228660,1532024.00
01/23/2017 22:30,2,0.000,ALERT,211.93,299.97,59.970,1485228603,"201051344001203","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,610942.5,610942.5,22202,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228662,1532025.00
01/23/2017 22:30,2,0.000,ALERT,211.03,298.17,59.981,1485228603,"274151322000054","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,847260.3,847260.3,21917,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228664,1532026.00
01/23/2017 22:30,2,0.000,ALERT,212.83,300.57,59.975,1485228603,"201051344000867","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,605090.4,605090.4,22184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228666,1532027.00
01/23/2017 22:30,2,0.000,ALERT,211.93,300.27,59.991,1485228603,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,607932.4,607932.4,22122,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485228667,1532028.00
01/23/2017 22:30,2,0.000,ALERT,212.38,301.77,59.991,1485228603,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,624056.9,624056.9,21772,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228669,1532029.00
01/23/2017 22:30,2,0.000,ALERT,212.61,300.57,59.996,1485228603,"201051344000648","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,613685.8,613685.8,21756,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228671,1532030.00
01/23/2017 22:30,2,0.000,ALERT,212.38,301.47,59.986,1485228603,"201051344000569","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,624386.7,624386.7,21782,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228673,1532031.00
01/23/2017 22:30,2,0.000,ALERT,212.38,301.77,59.991,1485228603,"201051344000983","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,617213.2,617213.2,21909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228675,1532032.00
01/23/2017 22:30,2,0.000,ALERT,212.61,301.17,59.991,1485228603,"201051344001158","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,605739.5,605739.5,22100,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228676,1532033.00
01/23/2017 22:30,2,0.000,ALERT,212.83,301.77,59.996,1485228603,"201051344000576","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,616341.6,616341.6,21806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228678,1532034.00
01/23/2017 22:30,2,0.000,ALERT,211.03,296.66,59.986,1485228603,"274151322000087","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,819282.5,819282.5,22120,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485228680,1532035.00
01/23/2017 22:45,2,0.000,ALERT,213.06,301.17,60.002,1485229503,"201051344000645","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,615652.4,615652.4,21781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229505,1532036.00
01/23/2017 22:45,2,0.000,ALERT,211.70,298.77,59.991,1485229503,"274151322000085","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,845885.9,845885.9,21926,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229507,1532037.00
01/23/2017 22:45,2,0.000,ALERT,213.06,300.87,60.002,1485229503,"201051344000633","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,604898.1,604898.1,22161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229509,1532038.00
01/23/2017 22:45,2,0.000,ALERT,212.61,300.87,59.996,1485229503,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,607729.3,607729.3,22133,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229510,1532039.00
01/23/2017 22:45,2,0.000,ALERT,211.93,300.87,59.986,1485229503,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,603616.0,603616.0,22119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229513,1532040.00
01/23/2017 22:45,2,0.000,ALERT,211.25,298.77,59.991,1485229503,"274151322000052","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,874161.6,874161.6,21684,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229514,1532041.00
01/23/2017 22:45,2,0.000,ALERT,212.38,301.47,59.986,1485229503,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,614200.3,614200.3,22178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229516,1532042.00
01/23/2017 22:45,2,0.000,ALERT,212.16,301.47,59.965,1485229503,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,606937.0,606937.0,22042,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229518,1532043.00
01/23/2017 22:45,2,0.000,ALERT,212.83,302.07,59.996,1485229503,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,598896.4,598896.4,22153,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229520,1532044.00
01/23/2017 22:45,2,0.000,ALERT,211.93,301.17,60.028,1485229503,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,614118.6,614118.6,22111,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229521,1532045.00
01/23/2017 22:45,2,0.000,ALERT,211.48,297.57,59.970,1485229503,"274151322000094","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,720043.6,720043.6,22415,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229523,1532046.00
01/23/2017 22:45,2,0.000,ALERT,212.61,301.77,59.986,1485229503,"201051344000579","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,623181.8,623181.8,22054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229525,1532047.00
01/23/2017 22:45,2,0.000,ALERT,212.16,301.47,59.959,1485229503,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,611094.9,611094.9,22180,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229527,1532048.00
01/23/2017 22:45,2,0.000,ALERT,212.38,300.87,59.970,1485229503,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,612147.1,612147.1,22191,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229529,1532049.00
01/23/2017 22:45,2,0.000,ALERT,212.38,300.27,59.970,1485229503,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,595781.9,595781.9,22309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229531,1532050.00
01/23/2017 22:45,2,0.000,ALERT,211.70,298.17,59.991,1485229503,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,865743.7,865743.7,21721,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229532,1532051.00
01/23/2017 22:45,2,0.000,ALERT,212.16,297.87,59.981,1485229503,"274151322000076","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,923101.4,923101.4,21831,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229534,1532052.00
01/23/2017 22:45,2,0.000,ALERT,212.61,302.07,59.986,1485229503,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,606233.8,606233.8,22147,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229536,1532053.00
01/23/2017 22:45,2,0.000,ALERT,211.48,299.67,59.981,1485229503,"274151322000095","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,914042.7,914042.7,21898,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229538,1532054.00
01/23/2017 22:45,2,0.000,ALERT,212.61,301.47,59.996,1485229503,"201051344000988","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,568305.3,568305.3,22182,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229540,1532055.00
01/23/2017 22:45,2,0.000,ALERT,212.16,300.27,59.986,1485229503,"201051344001025","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,612354.6,612354.6,22209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229541,1532056.00
01/23/2017 22:45,2,0.000,ALERT,212.38,301.17,59.981,1485229503,"201051344000458","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,616289.3,616289.3,21921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229543,1532057.00
01/23/2017 22:45,2,0.000,ALERT,213.29,301.17,59.991,1485229503,"201051344000853","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614940.8,614940.8,21853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229545,1532058.00
01/23/2017 22:45,2,0.000,ALERT,212.61,301.47,59.981,1485229503,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,611427.3,611427.3,22110,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229547,1532059.00
01/23/2017 22:45,2,0.000,ALERT,212.38,300.57,59.970,1485229503,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,608393.5,608393.5,22123,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229549,1532060.00
01/23/2017 22:45,2,0.000,ALERT,212.38,301.17,59.986,1485229503,"201051344001145","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,614383.3,614383.3,21985,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229550,1532061.00
01/23/2017 22:45,2,0.000,ALERT,212.38,300.57,59.991,1485229503,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,606979.5,606979.5,22155,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229552,1532062.00
01/23/2017 22:45,2,0.000,ALERT,211.25,299.07,59.996,1485229503,"274151322000088","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,831047.9,831047.9,21838,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229554,1532063.00
01/23/2017 22:45,2,0.000,ALERT,212.38,298.17,59.991,1485229503,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,721127.4,721127.4,22311,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229556,1532064.00
01/23/2017 22:45,2,0.000,ALERT,212.16,301.17,59.986,1485229503,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,602591.5,602591.5,22202,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229558,1532065.00
01/23/2017 22:45,2,0.000,ALERT,212.38,302.07,59.981,1485229503,"201051344000594","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,618694.1,618694.1,22093,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229560,1532066.00
01/23/2017 22:45,2,0.000,ALERT,212.38,300.87,59.986,1485229503,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,610942.5,610942.5,22204,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229561,1532067.00
01/23/2017 22:45,2,0.000,ALERT,211.25,298.77,59.981,1485229503,"274151322000054","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,847260.3,847260.3,21919,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229563,1532068.00
01/23/2017 22:45,2,0.000,ALERT,213.06,301.47,59.991,1485229503,"201051344000867","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,605090.4,605090.4,22186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229565,1532069.00
01/23/2017 22:45,2,0.000,ALERT,212.38,301.47,59.991,1485229503,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,607932.4,607932.4,22124,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229567,1532070.00
01/23/2017 22:45,2,0.000,ALERT,212.61,301.77,59.996,1485229503,"201051344000900","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,624056.9,624056.9,21774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229569,1532071.00
01/23/2017 22:45,2,0.000,ALERT,212.83,301.17,59.986,1485229503,"201051344000648","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,613685.8,613685.8,21758,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229570,1532072.00
01/23/2017 22:45,2,0.000,ALERT,212.83,302.37,60.018,1485229503,"201051344000569","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,624386.7,624386.7,21784,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229572,1532073.00
01/23/2017 22:45,2,0.000,ALERT,212.61,301.77,59.959,1485229503,"201051344000983","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,617213.2,617213.2,21911,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229574,1532074.00
01/23/2017 22:45,2,0.000,ALERT,212.83,301.77,60.018,1485229503,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,605739.5,605739.5,22102,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485229576,1532075.00
01/23/2017 22:45,2,0.000,ALERT,213.29,302.68,60.002,1485229503,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,616341.6,616341.6,21808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229578,1532076.00
01/23/2017 22:45,2,0.000,ALERT,211.93,298.17,60.002,1485229503,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,819282.5,819282.5,22122,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485229580,1532077.00
01/23/2017 23:00,2,0.000,ALERT,213.29,301.47,60.018,1485230403,"201051344000645","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,615652.4,615652.4,21783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230405,1532078.00
01/23/2017 23:00,2,0.000,ALERT,212.16,299.07,60.018,1485230403,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,845885.9,845885.9,21928,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230407,1532079.00
01/23/2017 23:00,2,0.000,ALERT,213.51,301.47,60.034,1485230403,"201051344000633","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,604898.1,604898.1,22163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230409,1532080.00
01/23/2017 23:00,2,0.000,ALERT,213.06,301.77,60.023,1485230403,"201051344000469","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,607729.3,607729.3,22135,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230411,1532081.00
01/23/2017 23:00,2,0.000,ALERT,212.38,301.47,59.986,1485230403,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,603616.0,603616.0,22121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230412,1532082.00
01/23/2017 23:00,2,0.000,ALERT,211.70,298.77,60.018,1485230403,"274151322000052","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,874161.6,874161.6,21686,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230414,1532083.00
01/23/2017 23:00,2,0.000,ALERT,212.83,301.77,60.018,1485230403,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,614200.3,614200.3,22180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230416,1532084.00
01/23/2017 23:00,2,0.000,ALERT,212.61,302.07,60.012,1485230403,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,606937.0,606937.0,22044,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230418,1532085.00
01/23/2017 23:00,2,0.000,ALERT,213.06,302.37,60.007,1485230403,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,598896.4,598896.4,22155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230420,1532086.00
01/23/2017 23:00,2,0.000,ALERT,212.38,301.77,60.007,1485230403,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,614118.6,614118.6,22113,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230421,1532087.00
01/23/2017 23:00,2,0.000,ALERT,211.93,298.47,60.007,1485230403,"274151322000094","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,720043.6,720043.6,22417,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230423,1532088.00
01/23/2017 23:00,2,0.000,ALERT,212.83,302.37,60.007,1485230403,"201051344000579","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,623181.8,623181.8,22056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230425,1532089.00
01/23/2017 23:00,2,0.000,ALERT,212.61,302.07,59.996,1485230403,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,611094.9,611094.9,22182,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230427,1532090.00
01/23/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1485230403,"201051344000438","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,612147.1,612147.1,22193,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230429,1532091.00
01/23/2017 23:00,2,0.000,ALERT,212.83,301.17,60.012,1485230403,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,595781.9,595781.9,22311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230430,1532092.00
01/23/2017 23:00,2,0.000,ALERT,212.16,299.67,60.002,1485230403,"274151322000083","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,865743.7,865743.7,21723,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230432,1532093.00
01/23/2017 23:00,2,0.000,ALERT,212.61,299.07,60.012,1485230403,"274151322000076","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,923101.4,923101.4,21833,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230435,1532094.00
01/23/2017 23:00,2,0.000,ALERT,212.83,302.07,60.023,1485230403,"201051344000868","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,606233.8,606233.8,22149,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230436,1532095.00
01/23/2017 23:00,2,0.000,ALERT,211.93,299.97,60.002,1485230403,"274151322000095","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,914042.7,914042.7,21900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230438,1532096.00
01/23/2017 23:00,2,0.000,ALERT,212.61,301.17,60.018,1485230403,"201051344000988","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,568305.3,568305.3,22184,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230440,1532097.00
01/23/2017 23:00,2,0.000,ALERT,212.61,300.87,60.002,1485230403,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,612354.6,612354.6,22211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230442,1532098.00
01/23/2017 23:00,2,0.000,ALERT,212.61,301.47,60.023,1485230403,"201051344000458","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,616289.3,616289.3,21923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230444,1532099.00
01/23/2017 23:00,2,0.000,ALERT,213.29,301.47,60.018,1485230403,"201051344000853","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,614940.8,614940.8,21855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230445,1532100.00
01/23/2017 23:00,2,0.000,ALERT,213.29,302.07,59.996,1485230403,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,611427.3,611427.3,22112,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230447,1532101.00
01/23/2017 23:00,2,0.000,ALERT,213.06,301.47,60.023,1485230403,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,608393.5,608393.5,22125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230449,1532102.00
01/23/2017 23:00,2,0.000,ALERT,213.06,302.07,60.018,1485230403,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,614383.3,614383.3,21987,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230451,1532103.00
01/23/2017 23:00,2,0.000,ALERT,213.06,301.17,60.012,1485230403,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,606979.5,606979.5,22157,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230452,1532104.00
01/23/2017 23:00,2,0.000,ALERT,211.70,298.47,60.012,1485230403,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,831047.9,831047.9,21840,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230454,1532105.00
01/23/2017 23:00,2,0.000,ALERT,212.83,298.47,60.007,1485230403,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,721127.4,721127.4,22313,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230456,1532106.00
01/23/2017 23:00,2,0.000,ALERT,212.61,301.77,60.002,1485230403,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,602591.5,602591.5,22204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230458,1532107.00
01/23/2017 23:00,2,0.000,ALERT,212.38,302.07,60.039,1485230403,"201051344000594","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,618694.1,618694.1,22095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230460,1532108.00
01/23/2017 23:00,2,0.000,ALERT,213.06,301.77,60.023,1485230403,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,610942.5,610942.5,22206,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230461,1532109.00
01/23/2017 23:00,2,0.000,ALERT,211.70,298.77,60.012,1485230403,"274151322000054","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,847260.3,847260.3,21921,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230463,1532110.00
