ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2017 23:00,2,0.000,ALERT,213.06,300.57,60.023,1485230403,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,605090.4,605090.4,22188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230465,1532111.00
01/23/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1485230403,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,607932.4,607932.4,22126,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230467,1532112.00
01/23/2017 23:00,2,0.000,ALERT,212.83,301.47,59.986,1485230403,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,624056.9,624056.9,21776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230469,1532113.00
01/23/2017 23:00,2,0.000,ALERT,212.83,300.57,60.007,1485230403,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,613685.8,613685.8,21760,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230470,1532114.00
01/23/2017 23:00,2,0.000,ALERT,212.83,301.77,60.012,1485230403,"201051344000569","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,624386.7,624386.7,21786,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230472,1532115.00
01/23/2017 23:00,2,0.000,ALERT,212.61,301.47,59.991,1485230403,"201051344000983","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,617213.2,617213.2,21913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230474,1532116.00
01/23/2017 23:00,2,0.000,ALERT,212.83,301.17,59.981,1485230403,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,605739.5,605739.5,22104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485230476,1532117.00
01/23/2017 23:00,2,0.000,ALERT,213.29,302.07,59.996,1485230403,"201051344000576","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,616341.6,616341.6,21810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230478,1532118.00
01/23/2017 23:00,2,0.000,ALERT,211.93,298.47,59.991,1485230403,"274151322000087","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,819282.5,819282.5,22124,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485230479,1532119.00
01/23/2017 23:15,2,0.000,ALERT,213.74,302.37,59.970,1485231304,"201051344000645","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,615652.4,615652.4,21785,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231306,1532120.00
01/23/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1485231304,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,845885.9,845885.9,21930,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231307,1532121.00
01/23/2017 23:15,2,0.000,ALERT,214.19,302.68,59.975,1485231304,"201051344000633","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,604898.1,604898.1,22165,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231309,1532122.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.68,59.975,1485231304,"201051344000469","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,607729.3,607729.3,22137,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231311,1532123.00
01/23/2017 23:15,2,0.000,ALERT,213.06,302.37,59.975,1485231304,"201051344000646","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,603616.0,603616.0,22123,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231313,1532124.00
01/23/2017 23:15,2,0.000,ALERT,212.38,299.97,59.959,1485231304,"274151322000052","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,874161.6,874161.6,21688,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231315,1532125.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.68,59.975,1485231304,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,614200.3,614200.3,22182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231316,1532126.00
01/23/2017 23:15,2,0.000,ALERT,213.06,302.68,59.970,1485231304,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,606937.0,606937.0,22046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231318,1532127.00
01/23/2017 23:15,2,0.000,ALERT,213.96,303.28,59.975,1485231304,"201051344000582","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,598896.4,598896.4,22157,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231320,1532128.00
01/23/2017 23:15,2,0.000,ALERT,213.06,302.68,59.975,1485231304,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614118.6,614118.6,22115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231322,1532129.00
01/23/2017 23:15,2,0.000,ALERT,212.61,299.37,59.938,1485231304,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,720043.6,720043.6,22419,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231324,1532130.00
01/23/2017 23:15,2,0.000,ALERT,213.51,303.58,59.975,1485231304,"201051344000579","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,623181.8,623181.8,22058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231325,1532131.00
01/23/2017 23:15,2,0.000,ALERT,213.06,302.98,59.991,1485231304,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,611094.9,611094.9,22184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231327,1532132.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.68,59.981,1485231304,"201051344000438","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,612147.1,612147.1,22195,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231329,1532133.00
01/23/2017 23:15,2,0.000,ALERT,213.51,301.77,59.986,1485231304,"201051344000417","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,595781.9,595781.9,22313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231331,1532134.00
01/23/2017 23:15,2,0.000,ALERT,212.83,301.17,59.970,1485231304,"274151322000083","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,865743.7,865743.7,21725,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231332,1532135.00
01/23/2017 23:15,2,0.000,ALERT,213.29,300.27,59.944,1485231304,"274151322000076","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,923101.4,923101.4,21835,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231334,1532136.00
01/23/2017 23:15,2,0.000,ALERT,213.51,303.28,59.986,1485231304,"201051344000868","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,606233.8,606233.8,22151,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231336,1532137.00
01/23/2017 23:15,2,0.000,ALERT,212.83,301.17,59.981,1485231304,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,914042.7,914042.7,21902,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231338,1532138.00
01/23/2017 23:15,2,0.000,ALERT,213.29,302.68,59.991,1485231304,"201051344000988","219011344069620",0.00,3.70,0,296.96,304.18,0.0,0.0,0.000,568305.3,568305.3,22186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231340,1532139.00
01/23/2017 23:15,2,0.000,ALERT,213.06,301.77,60.002,1485231304,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,612354.6,612354.6,22213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231341,1532140.00
01/23/2017 23:15,2,0.000,ALERT,213.29,302.68,59.996,1485231304,"201051344000458","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,616289.3,616289.3,21925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231343,1532141.00
01/23/2017 23:15,2,0.000,ALERT,213.96,302.68,59.991,1485231304,"201051344000853","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,614940.8,614940.8,21857,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231345,1532142.00
01/23/2017 23:15,2,0.000,ALERT,213.74,302.37,59.954,1485231304,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,611427.3,611427.3,22114,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231347,1532143.00
01/23/2017 23:15,2,0.000,ALERT,213.51,301.77,59.986,1485231304,"201051344000917","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,608393.5,608393.5,22127,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231349,1532144.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.68,60.034,1485231304,"201051344001145","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,614383.3,614383.3,21989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231351,1532145.00
01/23/2017 23:15,2,0.000,ALERT,213.29,301.77,59.965,1485231304,"201051344000651","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,606979.5,606979.5,22159,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231353,1532146.00
01/23/2017 23:15,2,0.000,ALERT,212.38,300.27,60.002,1485231304,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,831047.9,831047.9,21842,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231354,1532147.00
01/23/2017 23:15,2,0.000,ALERT,213.29,299.67,59.959,1485231304,"274151322000068","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,721127.4,721127.4,22315,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231356,1532148.00
01/23/2017 23:15,2,0.000,ALERT,212.83,302.07,59.991,1485231304,"201051344001135","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,602591.5,602591.5,22206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231358,1532149.00
01/23/2017 23:15,2,0.000,ALERT,213.06,303.58,59.991,1485231304,"201051344000594","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,618694.1,618694.1,22097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231360,1532150.00
01/23/2017 23:15,2,0.000,ALERT,213.06,301.77,59.996,1485231304,"201051344001203","219011344069620",0.00,3.70,0,298.77,305.38,0.0,0.0,0.000,610942.5,610942.5,22208,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231362,1532151.00
01/23/2017 23:15,2,0.000,ALERT,212.38,299.97,59.981,1485231304,"274151322000054","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,847260.3,847260.3,21923,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231363,1532152.00
01/23/2017 23:15,2,0.000,ALERT,213.74,302.37,59.996,1485231304,"201051344000867","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,605090.4,605090.4,22190,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231365,1532153.00
01/23/2017 23:15,2,0.000,ALERT,213.29,302.37,59.996,1485231304,"201051344001093","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,607932.4,607932.4,22128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231367,1532154.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.68,59.991,1485231304,"201051344000900","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,624056.9,624056.9,21778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231369,1532155.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.07,59.996,1485231304,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,613685.8,613685.8,21762,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485231371,1532156.00
01/23/2017 23:15,2,0.000,ALERT,213.51,303.28,60.034,1485231304,"201051344000569","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,624386.7,624386.7,21788,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231372,1532157.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.98,59.991,1485231304,"201051344000983","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,617213.2,617213.2,21915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231374,1532158.00
01/23/2017 23:15,2,0.000,ALERT,213.51,302.98,60.012,1485231304,"201051344001158","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,605739.5,605739.5,22106,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231376,1532159.00
01/23/2017 23:15,2,0.000,ALERT,213.96,303.58,60.002,1485231304,"201051344000576","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,616341.6,616341.6,21812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231378,1532160.00
01/23/2017 23:15,2,0.000,ALERT,212.61,299.97,59.991,1485231304,"274151322000087","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,819282.5,819282.5,22126,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485231380,1532161.00
01/23/2017 23:30,2,0.000,ALERT,214.19,302.98,59.975,1485232203,"201051344000645","219011344069620",0.00,4.00,0,298.47,305.68,0.0,0.0,0.000,615652.4,615652.4,21787,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232205,1532162.00
01/23/2017 23:30,2,0.000,ALERT,212.16,299.37,59.981,1485232203,"274151322000085","219011344069620",0.00,4.50,0,295.46,302.37,0.0,0.0,0.000,845885.9,845885.9,21932,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232207,1532163.00
01/23/2017 23:30,2,0.000,ALERT,214.41,303.58,59.981,1485232203,"201051344000633","219011344069620",0.00,3.30,0,297.26,305.38,0.0,0.0,0.000,604898.1,604898.1,22167,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232209,1532164.00
01/23/2017 23:30,2,0.000,ALERT,213.96,303.28,60.023,1485232203,"201051344000469","219011344069620",0.00,3.00,0,298.17,305.68,0.0,0.0,0.000,607729.3,607729.3,22139,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232211,1532165.00
01/23/2017 23:30,2,0.000,ALERT,212.38,301.17,59.981,1485232203,"201051344000646","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,603616.0,603616.0,22125,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232213,1532166.00
01/23/2017 23:30,2,0.000,ALERT,211.93,300.27,59.975,1485232203,"274151322000052","219011344069620",0.00,4.50,0,295.16,302.98,0.0,0.0,0.000,874161.6,874161.6,21690,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232215,1532167.00
01/23/2017 23:30,2,0.000,ALERT,212.61,301.17,59.986,1485232203,"201051344000585","219011344069620",0.00,4.00,0,297.87,304.78,0.0,0.0,0.000,614200.3,614200.3,22184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232216,1532168.00
01/23/2017 23:30,2,0.000,ALERT,212.61,301.77,59.986,1485232203,"201051344001230","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,606937.0,606937.0,22048,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232218,1532169.00
01/23/2017 23:30,2,0.000,ALERT,213.29,302.07,60.034,1485232203,"201051344000582","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,598896.4,598896.4,22159,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232220,1532170.00
01/23/2017 23:30,2,0.000,ALERT,212.38,301.17,60.002,1485232203,"201051344000955","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,614118.6,614118.6,22117,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232222,1532171.00
01/23/2017 23:30,2,0.000,ALERT,212.16,298.77,59.996,1485232203,"274151322000094","219011344069620",0.00,3.70,0,295.16,301.77,0.0,0.0,0.000,720043.6,720043.6,22421,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232224,1532172.00
01/23/2017 23:30,2,0.000,ALERT,213.74,303.88,59.996,1485232203,"201051344000579","219011344069620",0.00,3.70,0,299.37,306.58,0.0,0.0,0.000,623181.8,623181.8,22060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232225,1532173.00
01/23/2017 23:30,2,0.000,ALERT,212.38,301.47,59.954,1485232203,"201051344000890","219011344069620",0.00,4.00,0,298.77,305.98,0.0,0.0,0.000,611094.9,611094.9,22186,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232227,1532174.00
01/23/2017 23:30,2,0.000,ALERT,212.61,301.17,60.002,1485232203,"201051344000438","219011344069620",0.00,3.30,0,298.47,305.08,0.0,0.0,0.000,612147.1,612147.1,22197,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232229,1532175.00
01/23/2017 23:30,2,0.000,ALERT,212.83,300.87,60.023,1485232203,"201051344000417","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,595781.9,595781.9,22315,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232231,1532176.00
01/23/2017 23:30,2,0.000,ALERT,212.38,299.97,59.996,1485232203,"274151322000083","219011344069620",0.00,4.50,0,295.46,302.68,0.0,0.0,0.000,865743.7,865743.7,21727,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232233,1532177.00
01/23/2017 23:30,2,0.000,ALERT,212.83,299.37,60.002,1485232203,"274151322000076","219011344069620",0.00,4.50,0,295.46,302.68,0.0,0.0,0.000,923101.4,923101.4,21837,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232234,1532178.00
01/23/2017 23:30,2,0.000,ALERT,213.74,304.48,60.028,1485232203,"201051344000868","219011344069620",0.00,3.30,0,299.37,306.58,0.0,0.0,0.000,606233.8,606233.8,22153,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232236,1532179.00
01/23/2017 23:30,2,0.000,ALERT,212.16,300.57,59.981,1485232203,"274151322000095","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,914042.7,914042.7,21904,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232238,1532180.00
01/23/2017 23:30,2,0.000,ALERT,213.51,303.28,59.996,1485232203,"201051344000988","219011344069620",0.00,3.70,0,296.66,305.68,0.0,0.0,0.000,568305.3,568305.3,22188,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232240,1532181.00
01/23/2017 23:30,2,0.000,ALERT,212.83,301.17,60.023,1485232203,"201051344001025","219011344069620",0.00,3.00,0,297.57,305.38,0.0,0.0,0.000,612354.6,612354.6,22215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232242,1532182.00
01/23/2017 23:30,2,0.000,ALERT,213.74,303.58,60.012,1485232203,"201051344000458","219011344069620",0.00,5.00,0,298.47,306.58,0.0,0.0,0.000,616289.3,616289.3,21927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232243,1532183.00
01/23/2017 23:30,2,0.000,ALERT,214.41,303.28,60.002,1485232203,"201051344000853","219011344069620",0.00,3.30,0,298.47,305.98,0.0,0.0,0.000,614940.8,614940.8,21859,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232245,1532184.00
01/23/2017 23:30,2,0.000,ALERT,213.29,302.07,59.981,1485232203,"201051344000685","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,611427.3,611427.3,22116,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232247,1532185.00
01/23/2017 23:30,2,0.000,ALERT,213.29,301.47,60.002,1485232203,"201051344000917","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,608393.5,608393.5,22129,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232249,1532186.00
01/23/2017 23:30,2,0.000,ALERT,213.29,302.07,60.018,1485232203,"201051344001145","219011344069620",0.00,3.30,0,298.47,305.68,0.0,0.0,0.000,614383.3,614383.3,21991,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232251,1532187.00
01/23/2017 23:30,2,0.000,ALERT,213.29,301.47,60.007,1485232203,"201051344000651","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,606979.5,606979.5,22161,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232252,1532188.00
01/23/2017 23:30,2,0.000,ALERT,211.93,299.07,60.034,1485232203,"274151322000088","219011344069620",0.00,5.00,0,295.16,302.37,0.0,0.0,0.000,831047.9,831047.9,21844,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232254,1532189.00
01/23/2017 23:30,2,0.000,ALERT,212.83,298.77,60.034,1485232203,"274151322000068","219011344069620",0.00,5.50,0,294.86,301.47,0.0,0.0,0.000,721127.4,721127.4,22317,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232256,1532190.00
01/23/2017 23:30,2,0.000,ALERT,212.83,301.77,59.965,1485232203,"201051344001135","219011344069620",0.00,3.30,0,298.47,305.38,0.0,0.0,0.000,602591.5,602591.5,22208,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232258,1532191.00
01/23/2017 23:30,2,0.000,ALERT,213.51,304.48,60.007,1485232203,"201051344000594","219011344069620",0.00,3.70,0,298.77,306.28,0.0,0.0,0.000,618694.1,618694.1,22099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232260,1532192.00
01/23/2017 23:30,2,0.000,ALERT,213.06,301.47,60.007,1485232203,"201051344001203","219011344069620",0.00,3.30,0,298.17,306.58,0.0,0.0,0.000,610942.5,610942.5,22210,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232262,1532193.00
01/23/2017 23:30,2,0.000,ALERT,212.16,299.37,60.018,1485232203,"274151322000054","219011344069620",0.00,5.00,0,295.16,302.68,0.0,0.0,0.000,847260.3,847260.3,21925,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232263,1532194.00
01/23/2017 23:30,2,0.000,ALERT,213.96,302.98,60.012,1485232203,"201051344000867","219011344069620",0.00,4.00,0,297.87,305.98,0.0,0.0,0.000,605090.4,605090.4,22192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232265,1532195.00
01/23/2017 23:30,2,0.000,ALERT,213.29,302.07,60.007,1485232203,"201051344001093","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,607932.4,607932.4,22130,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232267,1532196.00
01/23/2017 23:30,2,0.000,ALERT,213.51,303.58,60.002,1485232203,"201051344000900","219011344069620",0.00,3.30,0,298.47,305.68,0.0,0.0,0.000,624056.9,624056.9,21780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232269,1532197.00
01/23/2017 23:30,2,0.000,ALERT,213.74,302.37,60.039,1485232203,"201051344000648","219011344069620",0.00,3.00,0,297.87,305.98,0.0,0.0,0.000,613685.8,613685.8,21764,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232271,1532198.00
01/23/2017 23:30,2,0.000,ALERT,213.74,303.88,60.007,1485232203,"201051344000569","219011344069620",0.00,3.70,0,299.07,306.88,0.0,0.0,0.000,624386.7,624386.7,21790,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232272,1532199.00
01/23/2017 23:30,2,0.000,ALERT,213.74,303.88,60.018,1485232203,"201051344000983","219011344069620",0.00,3.70,0,298.77,306.28,0.0,0.0,0.000,617213.2,617213.2,21917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232274,1532200.00
01/23/2017 23:30,2,0.000,ALERT,213.74,302.98,60.007,1485232203,"201051344001158","219011344069620",0.00,3.30,0,298.47,305.68,0.0,0.0,0.000,605739.5,605739.5,22108,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232276,1532201.00
01/23/2017 23:30,2,0.000,ALERT,214.19,303.58,60.007,1485232203,"201051344000576","219011344069620",0.00,3.70,0,299.07,306.28,0.0,0.0,0.000,616341.6,616341.6,21814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485232278,1532202.00
01/23/2017 23:30,2,0.000,ALERT,212.38,298.17,59.991,1485232203,"274151322000087","219011344069620",0.00,5.50,0,294.26,301.77,0.0,0.0,0.000,819282.5,819282.5,22128,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485232280,1532203.00
01/23/2017 23:45,2,0.000,ALERT,213.74,302.37,60.012,1485233103,"201051344000645","219011344069620",0.00,4.00,0,289.75,305.98,0.0,0.0,0.000,615652.4,615652.4,21789,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233105,1532204.00
01/23/2017 23:45,2,0.000,ALERT,212.61,299.67,59.970,1485233103,"274151322000085","219011344069620",0.00,4.50,0,286.44,302.98,0.0,0.0,0.000,845885.9,845885.9,21934,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233107,1532205.00
01/23/2017 23:45,2,0.000,ALERT,213.96,302.07,59.970,1485233103,"201051344000633","219011344069620",0.00,3.30,0,287.95,305.38,0.0,0.0,0.000,604898.1,604898.1,22169,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485233109,1532206.00
01/23/2017 23:45,2,0.000,ALERT,213.29,302.07,59.975,1485233103,"201051344000469","219011344069620",0.00,3.00,0,288.85,305.68,0.0,0.0,0.000,607729.3,607729.3,22141,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485233110,1532207.00
01/23/2017 23:45,2,0.000,ALERT,213.06,302.07,59.975,1485233103,"201051344000646","219011344069620",0.00,3.30,0,287.65,303.88,0.0,0.0,0.000,603616.0,603616.0,22127,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233112,1532208.00
01/23/2017 23:45,2,0.000,ALERT,212.38,300.27,59.981,1485233103,"274151322000052","219011344069620",0.00,4.50,0,285.84,302.98,0.0,0.0,0.000,874161.6,874161.6,21692,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233114,1532209.00
01/23/2017 23:45,2,0.000,ALERT,213.51,302.37,59.933,1485233103,"201051344000585","219011344069620",0.00,4.00,0,287.65,304.18,0.0,0.0,0.000,614200.3,614200.3,22186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485233116,1532210.00
01/23/2017 23:45,2,0.000,ALERT,213.29,302.68,59.970,1485233103,"201051344001230","219011344069620",0.00,3.70,0,288.25,304.18,0.0,0.0,0.000,606937.0,606937.0,22050,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233118,1532211.00
01/23/2017 23:45,2,0.000,ALERT,213.74,303.28,59.991,1485233103,"201051344000582","219011344069620",0.00,3.00,0,288.85,304.78,0.0,0.0,0.000,598896.4,598896.4,22161,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233119,1532212.00
01/23/2017 23:45,2,0.000,ALERT,213.06,302.37,59.991,1485233103,"201051344000955","219011344069620",0.00,3.70,0,287.95,303.88,0.0,0.0,0.000,614118.6,614118.6,22119,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233121,1532213.00
01/23/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1485233103,"274151322000094","219011344069620",0.00,4.00,0,285.84,302.37,0.0,0.0,0.000,720043.6,720043.6,22423,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233123,1532214.00
01/23/2017 23:45,2,0.000,ALERT,213.51,303.28,59.991,1485233103,"201051344000579","219011344069620",0.00,4.00,0,290.35,306.58,0.0,0.0,0.000,623181.8,623181.8,22062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233125,1532215.00
01/23/2017 23:45,2,0.000,ALERT,213.29,302.68,59.991,1485233103,"201051344000890","219011344069620",0.00,4.00,0,288.85,305.08,0.0,0.0,0.000,611094.9,611094.9,22188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233127,1532216.00
01/23/2017 23:45,2,0.000,ALERT,213.51,302.37,60.002,1485233103,"201051344000438","219011344069620",0.00,3.30,0,288.25,304.18,0.0,0.0,0.000,612147.1,612147.1,22199,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233129,1532217.00
01/23/2017 23:45,2,0.000,ALERT,213.74,302.07,59.981,1485233103,"201051344000417","219011344069620",0.00,3.70,0,287.65,303.28,0.0,0.0,0.000,595781.9,595781.9,22317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233130,1532218.00
01/23/2017 23:45,2,0.000,ALERT,212.61,300.27,59.991,1485233103,"274151322000083","219011344069620",0.00,4.50,0,286.74,302.98,0.0,0.0,0.000,865743.7,865743.7,21729,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233132,1532219.00
01/23/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1485233103,"274151322000076","219011344069620",0.00,4.50,0,286.44,303.28,0.0,0.0,0.000,923101.4,923101.4,21839,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233134,1532220.00
01/23/2017 23:45,2,0.000,ALERT,213.29,303.58,60.007,1485233103,"201051344000868","219011344069620",0.00,3.70,0,290.35,306.88,0.0,0.0,0.000,606233.8,606233.8,22155,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485233136,1532221.00
01/23/2017 23:45,2,0.000,ALERT,212.61,300.87,59.991,1485233103,"274151322000095","219011344069620",0.00,3.70,0,287.65,303.88,0.0,0.0,0.000,914042.7,914042.7,21906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233138,1532222.00
01/23/2017 23:45,2,0.000,ALERT,213.29,302.98,59.996,1485233103,"201051344000988","219011344069620",0.00,3.70,0,287.35,305.68,0.0,0.0,0.000,568305.3,568305.3,22190,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233139,1532223.00
01/23/2017 23:45,2,0.000,ALERT,213.06,301.47,59.965,1485233103,"201051344001025","219011344069620",0.00,3.00,0,287.35,304.48,0.0,0.0,0.000,612354.6,612354.6,22217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233141,1532224.00
01/23/2017 23:45,2,0.000,ALERT,213.29,302.68,60.002,1485233103,"201051344000458","219011344069620",0.00,5.00,0,289.75,306.88,0.0,0.0,0.000,616289.3,616289.3,21929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233143,1532225.00
01/23/2017 23:45,2,0.000,ALERT,213.96,302.98,59.965,1485233103,"201051344000853","219011344069620",0.00,3.30,0,289.75,305.98,0.0,0.0,0.000,614940.8,614940.8,21861,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485233145,1532226.00
01/23/2017 23:45,2,0.000,ALERT,213.74,302.37,59.981,1485233103,"201051344000685","219011344069620",0.00,3.70,0,287.95,303.88,0.0,0.0,0.000,611427.3,611427.3,22118,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485233147,1532227.00
01/23/2017 23:45,2,0.000,ALERT,213.74,301.77,59.991,1485233103,"201051344000917","219011344069620",0.00,4.50,0,286.74,303.28,0.0,0.0,0.000,608393.5,608393.5,22131,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233148,1532228.00
01/23/2017 23:45,2,0.000,ALERT,213.74,302.37,59.986,1485233103,"201051344001145","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,614383.3,614383.3,21993,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233150,1532229.00
01/23/2017 23:45,2,0.000,ALERT,213.51,301.47,60.023,1485233103,"201051344000651","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,606979.5,606979.5,22163,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233152,1532230.00
01/23/2017 23:45,2,0.000,ALERT,212.16,299.97,59.975,1485233103,"274151322000088","219011344069620",0.00,5.00,0,286.44,302.37,0.0,0.0,0.000,831047.9,831047.9,21846,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233154,1532231.00
01/23/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1485233103,"274151322000068","219011344069620",0.00,5.50,0,285.84,301.77,0.0,0.0,0.000,721127.4,721127.4,22319,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233155,1532232.00
01/23/2017 23:45,2,0.000,ALERT,213.06,302.07,59.981,1485233103,"201051344001135","219011344069620",0.00,3.70,0,288.25,304.48,0.0,0.0,0.000,602591.5,602591.5,22210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233157,1532233.00
01/23/2017 23:45,2,0.000,ALERT,213.29,303.28,59.986,1485233103,"201051344000594","219011344069620",0.00,3.70,0,289.75,306.28,0.0,0.0,0.000,618694.1,618694.1,22101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233159,1532234.00
01/23/2017 23:45,2,0.000,ALERT,213.51,302.07,59.981,1485233103,"201051344001203","219011344069620",0.00,3.30,0,288.25,305.68,0.0,0.0,0.000,610942.5,610942.5,22212,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233161,1532235.00
01/23/2017 23:45,2,0.000,ALERT,212.61,300.87,59.965,1485233103,"274151322000054","219011344069620",0.00,5.00,0,286.44,302.98,0.0,0.0,0.000,847260.3,847260.3,21927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233163,1532236.00
01/23/2017 23:45,2,0.000,ALERT,213.74,302.37,59.981,1485233103,"201051344000867","219011344069620",0.00,4.00,0,289.15,306.28,0.0,0.0,0.000,605090.4,605090.4,22194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233164,1532237.00
01/23/2017 23:45,2,0.000,ALERT,213.51,302.37,59.981,1485233103,"201051344001093","219011344069620",0.00,4.50,0,287.95,303.88,0.0,0.0,0.000,607932.4,607932.4,22132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485233166,1532238.00
01/23/2017 23:45,2,0.000,ALERT,213.29,302.68,59.981,1485233103,"201051344000900","219011344069620",0.00,3.30,0,289.45,305.68,0.0,0.0,0.000,624056.9,624056.9,21782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233168,1532239.00
01/23/2017 23:45,2,0.000,ALERT,213.51,302.07,59.981,1485233103,"201051344000648","219011344069620",0.00,3.00,0,289.15,305.98,0.0,0.0,0.000,613685.8,613685.8,21766,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233170,1532240.00
01/23/2017 23:45,2,0.000,ALERT,213.51,303.58,59.959,1485233103,"201051344000569","219011344069620",0.00,3.70,0,290.35,306.88,0.0,0.0,0.000,624386.7,624386.7,21792,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233172,1532241.00
01/23/2017 23:45,2,0.000,ALERT,213.29,302.98,59.938,1485233103,"201051344000983","219011344069620",0.00,3.70,0,289.75,306.28,0.0,0.0,0.000,617213.2,617213.2,21919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233173,1532242.00
01/23/2017 23:45,2,0.000,ALERT,213.51,302.68,59.970,1485233103,"201051344001158","219011344069620",0.00,3.00,0,289.15,305.38,0.0,0.0,0.000,605739.5,605739.5,22110,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233175,1532243.00
01/23/2017 23:45,2,0.000,ALERT,213.96,303.28,59.975,1485233103,"201051344000576","219011344069620",0.00,3.30,0,290.05,306.28,0.0,0.0,0.000,616341.6,616341.6,21816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233177,1532244.00
01/23/2017 23:45,2,0.000,ALERT,212.83,299.07,59.965,1485233103,"274151322000087","219011344069620",0.00,5.50,0,285.54,301.77,0.0,0.0,0.000,819282.5,819282.5,22130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485233179,1532245.00
